Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,40.18,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,100.2,48.64
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,156.27,114.5
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,185.25,143.11
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,215.6,170.96
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,226.67,182.62
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,228.0,185.18
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,275.26,223.89
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,318.8,258.64
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,349.45,282.47
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,379.86,305.6
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,403.84,323.06
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,426.79,339.31
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,446.41,352.43
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,462.29,362.36
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,473.79,369.73
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,482.88,375.06
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,485.14,375.41
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,484.53,373.45
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,468.43,360.15
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,450.41,345.32
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,423.01,323.1
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,395.27,300.53
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,380.48,286.95
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,362.64,270.14
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,326.06,239.87
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,291.74,211.13
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,240.76,172.94
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,202.31,146.01
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,171.31,120.89
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,141.44,97.17
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,109.59,70.89
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,77.6,47.38
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,48.25,36.49
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,37.73,27.2
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,30.68,20.5
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,22.6,10.91
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,16.71,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.91,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.93,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,9.64,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,15.43,6.86
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,21.22,12.1
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,27.02,17.16
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,33.3,22.56
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,39.59,27.87
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,54.59,40.41
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,69.82,52.94
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,87.79,67.55
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,105.76,81.92
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,102.4,78.75
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,99.18,75.76
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,144.41,111.81
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,192.69,149.3
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,240.31,186.25
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,289.87,223.87
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,310.55,239.02
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,329.81,253.0
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,340.78,260.65
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,347.52,264.91
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,348.32,264.34
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,346.16,261.14
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,289.68,218.81
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,239.91,182.15
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,204.78,155.81
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,171.7,130.94
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,133.27,101.67
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,98.08,74.71
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,107.37,80.29
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,110.24,80.18
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,98.74,70.96
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,86.45,61.96
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,65.49,51.17
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,51.58,38.93
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,38.32,26.85
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,24.71,12.79
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,15.73,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,3.93,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.93,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,8.19,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,12.53,4.5
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,16.88,8.46
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,21.22,12.28
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,22.19,13.18
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,23.15,14.01
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,22.67,13.59
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,22.19,13.15
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,26.06,16.36
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,29.93,19.54
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,26.55,16.65
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,23.17,13.78
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,23.17,13.75
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,23.17,13.71
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,25.11,15.31
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,27.04,16.91
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,30.91,20.11
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,34.78,23.32
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,41.06,28.55
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,47.35,33.78
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,43.96,31.01
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,40.58,28.25
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,33.32,22.26
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,26.07,16.24
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,27.52,17.5
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,28.96,18.76
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,54.24,39.99
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,79.2,60.82
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,98.37,76.24
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,112.63,87.46
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,100.35,76.91
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,87.07,65.83
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,69.23,52.15
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,54.77,42.28
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,40.87,29.45
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,27.22,15.27
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,15.03,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,2.95,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,15.13,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,74.3,33.71
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,131.4,94.62
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,147.18,112.11
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,155.66,121.65
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,210.24,167.36
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,262.55,210.8
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,271.89,219.03
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,272.24,219.44
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,314.21,253.27
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,362.54,291.44
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,355.85,285.28
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,352.27,281.49
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,379.87,302.98
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,411.03,326.76
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,409.33,324.7
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,406.19,321.57
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,406.95,321.43
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,405.98,319.8
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,434.74,341.53
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,455.72,356.35
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,448.56,348.96
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,436.55,337.39
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,395.34,303.6
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,357.12,272.16
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,314.19,237.45
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,274.89,205.94
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,242.96,178.73
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,211.19,151.52
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,190.05,127.87
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,157.88,95.18
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,118.18,64.78
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,80.39,40.45
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,44.39,25.56
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,33.52,23.59
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,28.74,18.98
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,23.82,12.9
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,16.06,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,8.85,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,13.13,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,41.5,16.95
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,68.59,48.18
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,90.67,68.05
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,113.75,88.07
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,121.74,95.57
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,124.11,97.96
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,131.22,103.86
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,133.23,105.26
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,176.18,140.18
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,215.84,171.88
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,266.25,211.98
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,312.66,248.26
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,342.0,270.62
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,366.26,288.89
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,355.7,279.63
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,344.33,269.92
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,360.76,282.33
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,375.39,292.98
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,345.82,269.5
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,315.95,246.03
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,298.08,232.04
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,279.97,217.66
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,271.53,210.46
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,259.46,199.77
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,255.09,195.08
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,249.22,188.96
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,217.02,163.59
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,188.25,141.37
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,157.94,118.37
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,129.91,97.66
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,102.81,77.51
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,79.7,60.4
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,62.66,46.01
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,45.1,33.67
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,33.28,22.91
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,24.19,13.47
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,15.23,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,6.88,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,5.92,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,13.12,1.8
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,20.27,10.9
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,28.48,18.36
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,36.7,25.63
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,101.29,80.11
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,170.43,137.89
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,230.91,187.68
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,293.72,238.45
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,288.48,233.84
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,280.53,227.03
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,299.14,241.32
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,317.04,254.68
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,270.01,216.12
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,223.01,177.58
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,282.63,225.17
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,340.33,269.68
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,323.57,255.51
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,309.71,243.99
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,303.36,238.95
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,296.25,233.18
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,330.38,259.26
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,358.37,279.49
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,330.33,256.71
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,303.07,234.63
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,280.44,215.7
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,257.49,196.24
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,239.76,179.17
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,218.69,158.62
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,182.79,129.72
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,150.71,104.81
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,120.14,81.12
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,91.73,61.03
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,67.31,47.64
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,51.9,40.03
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,40.55,29.54
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,28.86,17.69
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,18.01,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,7.86,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,27.74,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,77.9,36.72
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,122.14,89.54
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,165.34,128.06
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,212.95,169.32
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,248.81,200.79
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,285.32,232.07
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,306.06,249.81
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,325.55,265.96
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,348.89,284.61
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,370.94,301.78
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,405.51,329.09
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,439.75,355.62
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,468.24,377.44
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,492.72,395.87
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,485.73,389.09
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,476.54,380.68
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,481.12,383.43
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,482.84,383.66
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,487.25,385.76
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,487.05,383.77
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,465.78,365.01
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,442.19,344.23
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,415.04,320.62
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,386.06,295.1
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,341.23,257.76
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,299.37,222.93
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,267.49,194.33
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,234.35,164.4
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,182.1,127.08
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,147.55,106.41
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,119.79,84.81
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,93.89,65.86
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,71.92,52.7
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,56.25,43.84
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,44.66,33.09
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,30.16,18.94
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,17.74,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,4.91,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.97,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.82,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,7.71,0.61
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,9.64,2.44
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,11.57,4.18
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,12.05,4.65
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,12.53,5.09
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,13.02,5.5
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,13.5,5.91
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,15.44,7.53
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,17.37,9.15
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,18.82,10.35
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,20.27,11.55
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,27.04,17.23
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,33.8,22.9
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,31.39,20.83
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,28.97,18.77
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,56.59,41.89
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,84.22,64.84
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,98.72,76.77
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,113.13,88.6
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,104.36,81.36
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,95.67,74.24
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,87.01,67.15
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,78.34,60.04
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,71.07,54.07
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,63.8,48.09
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,71.06,54.28
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,78.11,60.27
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,79.07,61.03
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,79.59,61.37
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,55.06,40.91
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,29.99,19.82
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,27.51,17.67
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,25.09,16.46
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,17.36,9.41
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,9.64,2.25
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,5.3,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,6.74,0.01
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,7.71,0.91
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,9.16,2.19
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,10.61,3.46
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,12.05,4.71
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,13.5,5.95
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,15.44,7.6
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,17.37,9.23
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,37.66,26.5
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,57.99,43.64
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,67.19,51.3
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,76.4,58.94
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,114.08,90.28
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,151.75,121.21
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,146.88,116.97
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,142.11,112.93
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,185.0,148.15
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,225.11,180.51
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,176.13,140.54
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,128.6,101.67
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,137.87,109.43
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,146.58,116.59
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,107.93,84.87
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,69.61,53.2
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,61.86,46.84
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,54.11,40.41
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,62.25,47.05
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,68.63,52.09
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,51.38,37.56
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,34.13,23.02
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,24.03,14.76
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,14.46,7.24
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,10.6,3.66
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,6.74,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,4.33,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,1.97,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,8.41,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,18.25,5.18
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,28.16,17.46
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,47.22,34.21
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,66.15,50.71
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,105.48,84.25
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,143.42,116.44
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,171.74,140.34
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,195.63,160.27
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,160.38,130.5
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,125.75,100.93
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,144.79,116.69
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,163.78,132.2
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,174.46,140.76
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,185.06,149.24
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,196.72,158.64
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,210.84,169.99
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,218.95,176.4
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,226.75,182.55
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,235.34,189.42
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,243.23,195.65
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,256.6,206.25
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,268.87,215.76
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,260.82,208.84
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,251.91,201.17
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,261.1,206.86
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,263.1,205.71
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,246.07,189.22
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,223.19,167.34
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,204.11,144.77
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,173.1,111.64
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,130.16,81.32
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,97.84,62.31
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,67.15,45.1
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,53.41,41.83
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,42.13,31.35
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,30.49,20.03
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,19.73,2.3
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,12.78,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,44.89,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,109.07,55.24
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,169.7,124.06
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,179.05,138.05
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,178.66,141.36
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,234.63,188.45
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,288.77,233.27
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,357.46,288.74
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,428.6,344.93
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,428.43,344.23
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,423.61,339.92
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,448.99,359.15
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,473.07,376.77
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,500.79,396.99
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,526.09,414.95
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,523.51,410.83
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,517.85,404.54
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,524.13,407.82
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,527.32,408.41
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,496.84,384.07
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,466.01,359.64
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,467.84,359.26
