Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,887.0,74.0,3.6,19.8,515.0,640.89,511.41
2018,2,11,10,15,884.5,79.0,3.7,20.05,542.0,655.54,521.48
2018,2,11,10,30,882.0,84.0,3.8,20.3,569.0,667.11,529.25
2018,2,11,10,45,894.5,85.0,3.9,20.6,595.5,681.14,538.83
2018,2,11,11,0,907.0,86.0,4.0,20.9,622.0,692.25,546.11
2018,2,11,11,15,906.0,88.5,4.1,20.85,637.0,693.0,546.3
2018,2,11,11,30,905.0,91.0,4.2,20.8,652.0,690.62,544.18
2018,2,11,11,45,841.0,113.0,4.3,20.8,640.0,665.72,524.26
2018,2,11,12,0,777.0,135.0,4.4,20.8,628.0,637.12,501.74
2018,2,11,12,15,723.0,153.5,4.35,20.4,613.0,609.29,480.07
2018,2,11,12,30,669.0,172.0,4.3,20.0,598.0,580.26,457.35
2018,2,11,12,45,423.5,222.5,4.25,19.6,491.0,468.06,369.38
2018,2,11,13,0,178.0,273.0,4.2,19.2,384.0,363.59,286.2
2018,2,11,13,15,106.5,237.0,4.05,18.8,303.0,284.63,224.47
2018,2,11,13,30,35.0,201.0,3.9,18.4,222.0,210.02,165.25
2018,2,11,13,45,302.0,184.0,3.8,18.05,355.5,317.61,251.91
2018,2,11,14,0,569.0,167.0,3.7,17.7,489.0,406.5,319.42
2018,2,11,14,15,648.0,137.5,3.65,17.2,486.0,388.34,302.57
2018,2,11,14,30,727.0,108.0,3.6,16.7,483.0,362.57,278.7
2018,2,11,14,45,661.0,114.5,3.6,16.25,437.5,315.28,238.85
2018,2,11,15,0,595.0,121.0,3.6,15.8,392.0,272.3,202.55
2018,2,11,15,15,386.0,134.5,3.6,15.8,304.0,206.19,152.45
2018,2,11,15,30,177.0,148.0,3.6,15.8,216.0,164.45,124.77
2018,2,11,15,45,141.0,127.5,3.95,14.8,177.5,131.62,99.33
2018,2,11,16,0,105.0,107.0,4.3,13.8,139.0,102.41,77.23
2018,2,11,16,15,136.5,94.0,4.1,13.15,128.5,85.36,63.68
2018,2,11,16,30,168.0,81.0,3.9,12.5,118.0,63.59,51.24
2018,2,11,16,45,149.0,62.0,3.65,11.9,89.0,49.65,38.47
2018,2,11,17,0,130.0,43.0,3.4,11.3,60.0,35.19,24.96
2018,2,11,17,15,94.5,28.0,3.4,11.0,37.5,23.33,11.17
2018,2,11,17,30,59.0,13.0,3.4,10.7,15.0,12.78,0.0
2018,2,11,17,45,29.5,6.5,3.4,10.4,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,4.0,2.45,7.95,4.0,0.0,0.0
2018,2,12,7,0,67.0,8.0,2.5,8.2,8.0,24.81,0.0
2018,2,12,7,15,228.5,20.5,2.6,8.6,39.5,98.87,0.0
2018,2,12,7,30,390.0,33.0,2.7,9.0,71.0,184.63,132.48
2018,2,12,7,45,427.5,41.0,2.8,9.45,104.5,222.94,174.84
2018,2,12,8,0,465.0,49.0,2.9,9.9,138.0,263.25,213.14
2018,2,12,8,15,561.5,53.0,2.9,10.25,190.0,327.24,269.31
2018,2,12,8,30,658.0,57.0,2.9,10.6,242.0,394.59,326.96
2018,2,12,8,45,435.0,96.5,2.85,11.0,227.5,342.99,285.39
2018,2,12,9,0,212.0,136.0,2.8,11.4,213.0,270.01,224.13
2018,2,12,9,15,358.0,127.0,2.75,11.7,275.5,353.8,294.34
2018,2,12,9,30,504.0,118.0,2.7,12.0,338.0,437.02,362.14
2018,2,12,9,45,528.0,126.0,2.7,12.25,374.5,472.23,389.22
2018,2,12,10,0,552.0,134.0,2.7,12.5,411.0,503.17,412.8
2018,2,12,10,15,731.0,107.0,2.65,12.75,497.5,595.13,485.11
2018,2,12,10,30,910.0,80.0,2.6,13.0,584.0,684.91,553.4
2018,2,12,10,45,920.0,80.5,2.6,13.2,609.5,697.04,560.86
2018,2,12,11,0,930.0,81.0,2.6,13.4,635.0,706.15,566.56
2018,2,12,11,15,936.5,82.0,2.6,13.5,653.0,710.34,568.72
2018,2,12,11,30,943.0,83.0,2.6,13.6,671.0,711.3,568.47
2018,2,12,11,45,946.5,83.0,2.6,13.7,681.0,706.0,563.57
2018,2,12,12,0,950.0,83.0,2.6,13.8,691.0,697.46,556.24
2018,2,12,12,15,824.5,121.0,2.6,13.9,649.5,643.65,513.44
2018,2,12,12,30,699.0,159.0,2.6,14.0,608.0,588.71,469.8
2018,2,12,12,45,543.5,204.0,2.65,14.1,551.0,522.96,417.42
2018,2,12,13,0,388.0,249.0,2.7,14.2,494.0,461.48,367.94
2018,2,12,13,15,310.5,251.5,2.7,14.2,444.5,409.28,326.61
2018,2,12,13,30,233.0,254.0,2.7,14.2,395.0,360.35,287.57
2018,2,12,13,45,139.0,224.0,2.7,14.2,307.5,278.57,222.55
2018,2,12,14,0,45.0,194.0,2.7,14.2,220.0,203.81,162.6
2018,2,12,14,15,88.0,183.0,2.7,14.15,230.0,207.11,165.3
2018,2,12,14,30,131.0,172.0,2.7,14.1,240.0,208.1,165.39
2018,2,12,14,45,103.0,153.5,2.7,14.0,205.0,175.54,138.86
2018,2,12,15,0,75.0,135.0,2.7,13.9,170.0,145.38,114.44
2018,2,12,15,15,208.0,136.0,2.7,13.9,220.0,169.79,129.86
2018,2,12,15,30,341.0,137.0,2.7,13.9,270.0,184.25,135.38
2018,2,12,15,45,294.0,118.0,2.45,13.45,223.0,142.94,102.4
2018,2,12,16,0,247.0,99.0,2.2,13.0,176.0,106.16,74.56
2018,2,12,16,15,357.5,79.5,1.9,12.25,170.5,76.01,49.59
2018,2,12,16,30,468.0,60.0,1.6,11.5,165.0,42.66,32.79
2018,2,12,16,45,450.5,49.5,1.35,10.75,130.5,36.4,26.95
2018,2,12,17,0,433.0,39.0,1.1,10.0,96.0,29.79,20.53
2018,2,12,17,15,279.5,27.5,1.1,9.75,58.5,21.76,10.82
2018,2,12,17,30,126.0,16.0,1.1,9.5,21.0,15.73,0.0
2018,2,12,17,45,63.0,8.0,1.1,9.25,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.5,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.9,7.0,12.26,0.0
2018,2,13,7,15,88.5,22.5,0.95,7.75,30.5,57.87,0.0
2018,2,13,7,30,156.0,38.0,1.1,8.6,54.0,113.1,82.16
2018,2,13,7,45,240.5,51.5,1.3,9.45,91.5,164.8,129.57
2018,2,13,8,0,325.0,65.0,1.5,10.3,129.0,223.24,180.47
2018,2,13,8,15,387.0,77.0,1.75,11.2,173.0,275.4,225.61
2018,2,13,8,30,449.0,89.0,2.0,12.1,217.0,331.04,272.54
2018,2,13,8,45,591.5,83.5,2.2,12.95,282.5,414.63,341.06
2018,2,13,9,0,734.0,78.0,2.4,13.8,348.0,502.65,411.28
2018,2,13,9,15,779.5,78.0,2.45,14.3,395.0,544.82,444.02
2018,2,13,9,30,825.0,78.0,2.5,14.8,442.0,588.86,477.55
2018,2,13,9,45,851.0,78.5,2.55,15.3,482.0,620.68,500.94
2018,2,13,10,0,877.0,79.0,2.6,15.8,522.0,650.66,522.53
2018,2,13,10,15,890.0,81.0,2.6,16.1,554.5,668.99,535.19
2018,2,13,10,30,903.0,83.0,2.6,16.4,587.0,687.54,547.75
2018,2,13,10,45,912.5,84.0,2.6,16.65,612.5,699.84,555.65
2018,2,13,11,0,922.0,85.0,2.6,16.9,638.0,709.14,561.25
2018,2,13,11,15,873.5,102.0,2.55,17.1,637.5,695.37,548.91
2018,2,13,11,30,825.0,119.0,2.5,17.3,637.0,676.11,532.77
2018,2,13,11,45,790.0,132.0,2.4,17.45,634.0,658.89,518.22
2018,2,13,12,0,755.0,145.0,2.3,17.6,631.0,639.81,502.25
2018,2,13,12,15,843.5,118.0,2.25,17.7,662.0,656.23,514.43
2018,2,13,12,30,932.0,91.0,2.2,17.8,693.0,667.44,522.16
2018,2,13,12,45,740.5,148.5,2.15,17.85,624.0,589.78,461.42
2018,2,13,13,0,549.0,206.0,2.1,17.9,555.0,515.21,403.1
2018,2,13,13,15,398.5,218.5,2.05,17.85,469.0,427.96,335.86
2018,2,13,13,30,248.0,231.0,2.0,17.8,383.0,347.7,273.16
2018,2,13,13,45,141.5,172.5,1.95,17.8,258.5,232.79,183.28
2018,2,13,14,0,35.0,114.0,1.9,17.8,134.0,125.16,97.19
2018,2,13,14,15,74.5,156.5,1.85,17.6,196.5,177.89,139.77
2018,2,13,14,30,114.0,199.0,1.8,17.4,259.0,226.3,177.64
2018,2,13,14,45,62.0,156.5,1.75,17.25,189.0,167.19,130.82
2018,2,13,15,0,10.0,114.0,1.7,17.1,119.0,112.02,87.29
2018,2,13,15,15,18.0,112.5,1.7,17.1,120.0,111.68,86.98
2018,2,13,15,30,26.0,111.0,1.7,17.1,121.0,108.39,84.04
2018,2,13,15,45,137.0,101.5,1.25,16.3,145.5,111.11,81.75
2018,2,13,16,0,248.0,92.0,0.8,15.5,170.0,101.65,69.8
2018,2,13,16,15,314.5,81.0,0.75,15.0,163.5,76.52,50.15
2018,2,13,16,30,381.0,70.0,0.7,14.5,157.0,50.89,39.69
2018,2,13,16,45,337.5,57.5,0.7,14.0,120.5,42.79,32.26
2018,2,13,17,0,294.0,45.0,0.7,13.5,84.0,34.31,24.2
2018,2,13,17,15,181.5,30.5,0.7,13.3,51.5,23.73,12.67
2018,2,13,17,30,69.0,16.0,0.7,13.1,19.0,15.73,0.0
2018,2,13,17,45,34.5,8.0,0.7,12.85,9.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,6,45,14.0,4.0,0.8,8.15,4.0,0.0,0.0
2018,2,14,7,0,28.0,8.0,0.7,8.6,8.0,15.14,0.0
2018,2,14,7,15,82.5,24.0,0.75,9.5,31.0,58.8,5.31
2018,2,14,7,30,137.0,40.0,0.8,10.4,54.0,103.56,75.28
2018,2,14,7,45,271.5,51.5,0.85,11.3,99.0,177.48,138.89
2018,2,14,8,0,406.0,63.0,0.9,12.2,144.0,256.25,205.14
2018,2,14,8,15,530.5,65.5,0.85,13.05,201.0,331.94,267.67
2018,2,14,8,30,655.0,68.0,0.8,13.9,258.0,413.45,332.79
2018,2,14,8,45,726.5,68.0,0.75,14.7,311.5,468.4,375.35
2018,2,14,9,0,798.0,68.0,0.7,15.5,365.0,528.11,419.9
2018,2,14,9,15,813.5,72.5,0.7,16.2,406.0,561.83,443.96
2018,2,14,9,30,829.0,77.0,0.7,16.9,447.0,593.78,466.1
2018,2,14,9,45,616.5,133.0,0.7,17.6,421.0,539.43,422.24
2018,2,14,10,0,404.0,189.0,0.7,18.3,395.0,469.31,366.72
2018,2,14,10,15,494.5,179.0,0.85,18.55,446.5,521.19,407.21
2018,2,14,10,30,585.0,169.0,1.0,18.8,498.0,573.52,446.3
2018,2,14,10,45,748.5,128.5,1.15,19.05,568.5,645.21,500.1
2018,2,14,11,0,912.0,88.0,1.3,19.3,639.0,709.66,547.67
2018,2,14,11,15,915.5,89.5,1.5,19.35,656.0,712.33,549.99
2018,2,14,11,30,919.0,91.0,1.7,19.4,673.0,711.84,550.54
2018,2,14,11,45,904.5,97.0,1.95,19.5,676.5,700.87,543.38
2018,2,14,12,0,890.0,103.0,2.2,19.6,680.0,688.11,534.62
2018,2,14,12,15,723.5,159.5,2.35,19.6,629.0,625.02,486.42
2018,2,14,12,30,557.0,216.0,2.5,19.6,578.0,561.19,437.29
2018,2,14,12,45,542.5,217.0,2.7,19.6,567.0,539.61,421.45
2018,2,14,13,0,528.0,218.0,2.9,19.6,556.0,516.93,404.22
2018,2,14,13,15,463.5,222.0,2.95,19.55,514.0,468.7,366.87
2018,2,14,13,30,399.0,226.0,3.0,19.5,472.0,422.62,330.94
2018,2,14,13,45,259.5,233.0,3.1,19.45,390.5,345.98,271.05
2018,2,14,14,0,120.0,240.0,3.2,19.4,309.0,278.98,218.53
2018,2,14,14,15,300.0,206.0,3.25,19.15,367.5,315.05,246.12
2018,2,14,14,30,480.0,172.0,3.3,18.9,426.0,336.41,259.67
2018,2,14,14,45,671.5,124.0,3.3,18.7,453.0,335.2,252.9
2018,2,14,15,0,863.0,76.0,3.3,18.5,480.0,318.86,231.39
2018,2,14,15,15,840.5,72.5,3.3,18.5,437.5,269.71,187.56
2018,2,14,15,30,818.0,69.0,3.3,18.5,395.0,221.33,144.8
2018,2,14,15,45,786.5,65.5,2.85,17.5,348.5,172.63,104.08
2018,2,14,16,0,755.0,62.0,2.4,16.5,302.0,126.12,68.66
2018,2,14,16,15,708.0,57.0,2.15,15.35,253.5,79.96,40.71
2018,2,14,16,30,661.0,52.0,1.9,14.2,205.0,38.86,29.07
2018,2,14,16,45,544.0,46.5,1.65,13.05,152.5,33.24,23.95
2018,2,14,17,0,427.0,41.0,1.4,11.9,100.0,31.2,21.71
2018,2,14,17,15,266.0,28.5,1.4,11.45,60.0,22.27,12.07
2018,2,14,17,30,105.0,16.0,1.4,11.0,20.0,15.73,0.0
2018,2,14,17,45,52.5,8.0,1.45,10.55,10.0,7.86,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,6,45,43.5,5.0,1.65,6.8,5.5,0.0,0.0
2018,2,15,7,0,87.0,10.0,1.8,7.3,11.0,32.74,0.0
2018,2,15,7,15,272.0,22.5,2.05,8.0,48.0,119.53,33.18
2018,2,15,7,30,457.0,35.0,2.3,8.7,85.0,214.87,160.22
2018,2,15,7,45,558.0,41.0,2.6,9.4,133.5,278.81,220.62
2018,2,15,8,0,659.0,47.0,2.9,10.1,182.0,346.68,281.25
2018,2,15,8,15,714.0,52.0,3.0,10.8,232.5,401.5,329.79
2018,2,15,8,30,769.0,57.0,3.1,11.5,283.0,458.26,378.11
2018,2,15,8,45,805.5,60.0,3.25,12.15,331.5,504.43,416.57
2018,2,15,9,0,842.0,63.0,3.4,12.8,380.0,550.48,453.67
2018,2,15,9,15,867.5,66.0,3.5,13.45,425.5,589.59,484.09
2018,2,15,9,30,893.0,69.0,3.6,14.1,471.0,624.2,510.3
2018,2,15,9,45,912.5,70.5,3.7,14.75,511.0,654.75,532.7
2018,2,15,10,0,932.0,72.0,3.8,15.4,551.0,683.1,552.95
2018,2,15,10,15,945.5,73.0,3.8,15.85,584.5,704.5,567.64
2018,2,15,10,30,959.0,74.0,3.8,16.3,618.0,723.07,579.46
2018,2,15,10,45,969.0,75.0,3.85,16.7,645.0,736.26,587.54
2018,2,15,11,0,979.0,76.0,3.9,17.1,672.0,746.25,593.34
2018,2,15,11,15,984.5,76.5,3.9,17.35,690.0,749.34,594.33
2018,2,15,11,30,990.0,77.0,3.9,17.6,708.0,749.04,593.0
2018,2,15,11,45,993.0,77.5,3.9,17.85,718.0,743.65,588.1
2018,2,15,12,0,996.0,78.0,3.9,18.1,728.0,734.86,580.73
2018,2,15,12,15,995.5,78.5,3.9,18.25,729.5,720.43,568.86
2018,2,15,12,30,995.0,79.0,3.9,18.4,731.0,702.76,554.48
2018,2,15,12,45,992.5,78.5,3.85,18.5,723.5,679.72,535.9
2018,2,15,13,0,990.0,78.0,3.8,18.6,716.0,653.71,514.86
2018,2,15,13,15,986.0,77.5,3.75,18.55,701.0,624.02,491.0
2018,2,15,13,30,982.0,77.0,3.7,18.5,686.0,591.7,464.67
2018,2,15,13,45,975.0,76.0,3.65,18.5,662.5,554.95,434.33
2018,2,15,14,0,968.0,75.0,3.6,18.5,639.0,516.09,401.68
2018,2,15,14,15,958.0,73.0,3.55,18.35,608.0,473.13,365.31
2018,2,15,14,30,948.0,71.0,3.5,18.2,577.0,428.7,326.87
2018,2,15,14,45,933.0,69.5,3.45,18.0,539.5,381.79,285.68
2018,2,15,15,0,918.0,68.0,3.4,17.8,502.0,334.26,243.19
2018,2,15,15,15,897.0,65.5,3.4,17.8,458.5,283.98,198.09
2018,2,15,15,30,876.0,63.0,3.4,17.8,415.0,234.15,153.65
2018,2,15,15,45,845.0,60.0,2.8,16.8,367.0,179.6,107.65
2018,2,15,16,0,814.0,57.0,2.2,15.8,319.0,130.51,69.69
2018,2,15,16,15,767.5,53.0,1.95,14.65,268.5,82.04,39.79
2018,2,15,16,30,721.0,49.0,1.7,13.5,218.0,37.81,28.24
2018,2,15,16,45,639.0,43.5,1.45,12.3,167.5,33.34,24.15
2018,2,15,17,0,557.0,38.0,1.2,11.1,117.0,30.88,21.58
2018,2,15,17,15,388.5,29.0,1.2,10.75,73.5,22.57,12.71
2018,2,15,17,30,220.0,20.0,1.2,10.4,30.0,16.67,0.0
2018,2,15,17,45,110.0,10.0,1.2,10.05,15.0,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,6,45,17.5,4.5,0.8,8.8,5.0,0.0,0.0
2018,2,16,7,0,35.0,9.0,0.8,9.1,10.0,18.19,0.0
2018,2,16,7,15,90.5,25.0,0.85,9.85,34.0,63.73,22.64
2018,2,16,7,30,146.0,41.0,0.9,10.6,58.0,108.18,80.2
2018,2,16,7,45,247.5,54.0,1.0,11.4,99.0,173.08,136.39
2018,2,16,8,0,349.0,67.0,1.1,12.2,140.0,239.71,193.16
2018,2,16,8,15,376.5,82.0,1.2,13.0,178.5,281.05,228.73
2018,2,16,8,30,404.0,97.0,1.3,13.8,217.0,323.29,263.89
2018,2,16,8,45,475.0,102.0,1.4,14.6,266.0,377.94,308.1
2018,2,16,9,0,546.0,107.0,1.5,15.4,315.0,438.54,355.64
2018,2,16,9,15,643.0,102.0,1.65,16.1,374.0,503.43,405.99
2018,2,16,9,30,740.0,97.0,1.8,16.8,433.0,570.66,456.91
2018,2,16,9,45,816.5,87.5,1.95,17.55,487.0,620.16,493.52
2018,2,16,10,0,893.0,78.0,2.1,18.3,541.0,668.64,528.82
2018,2,16,10,15,906.0,79.5,2.2,18.65,574.0,689.74,543.35
2018,2,16,10,30,919.0,81.0,2.3,19.0,607.0,708.11,555.59
2018,2,16,10,45,927.0,83.0,2.35,19.35,632.5,720.73,563.21
2018,2,16,11,0,935.0,85.0,2.4,19.7,658.0,730.23,568.71
2018,2,16,11,15,940.5,86.0,2.4,19.95,676.0,733.78,569.99
2018,2,16,11,30,946.0,87.0,2.4,20.2,694.0,734.07,569.12
2018,2,16,11,45,948.5,87.5,2.4,20.45,703.5,728.55,564.27
2018,2,16,12,0,951.0,88.0,2.4,20.7,713.0,719.77,556.9
2018,2,16,12,15,951.5,88.0,2.35,20.8,714.5,705.97,545.72
2018,2,16,12,30,952.0,88.0,2.3,20.9,716.0,689.04,532.21
2018,2,16,12,45,950.0,88.0,2.3,21.05,709.5,667.54,515.41
2018,2,16,13,0,948.0,88.0,2.3,21.2,703.0,643.16,496.29
2018,2,16,13,15,943.0,87.0,2.25,21.2,687.5,613.38,472.98
2018,2,16,13,30,938.0,86.0,2.2,21.2,672.0,581.16,447.45
2018,2,16,13,45,929.5,85.5,2.15,21.2,649.0,545.38,418.74
2018,2,16,14,0,921.0,85.0,2.1,21.2,626.0,507.71,387.97
2018,2,16,14,15,910.0,83.5,2.1,21.05,595.5,466.34,354.05
2018,2,16,14,30,899.0,82.0,2.1,20.9,565.0,423.69,318.24
2018,2,16,14,45,883.0,79.0,2.1,20.7,527.5,374.03,276.3
2018,2,16,15,0,867.0,76.0,2.1,20.5,490.0,326.62,235.16
2018,2,16,15,15,844.5,73.5,2.1,20.5,447.5,277.92,192.46
2018,2,16,15,30,822.0,71.0,2.1,20.5,405.0,229.97,150.53
2018,2,16,15,45,791.5,67.5,1.65,19.3,358.5,180.89,109.7
2018,2,16,16,0,761.0,64.0,1.2,18.1,312.0,133.92,73.65
2018,2,16,16,15,647.5,65.5,1.2,17.05,253.0,85.53,45.25
2018,2,16,16,30,534.0,67.0,1.2,16.0,194.0,51.47,40.0
2018,2,16,16,45,445.0,55.5,1.2,14.95,145.0,40.87,30.53
2018,2,16,17,0,356.0,44.0,1.2,13.9,96.0,33.52,23.66
2018,2,16,17,15,247.5,32.5,1.25,13.5,62.0,25.12,14.89
2018,2,16,17,30,139.0,21.0,1.3,13.1,28.0,16.68,0.0
2018,2,16,17,45,69.5,10.5,1.3,12.7,14.0,10.32,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,45,64.5,6.5,0.85,10.3,8.0,0.0,0.0
2018,2,17,7,0,129.0,13.0,0.8,10.7,16.0,47.68,0.0
2018,2,17,7,15,266.5,25.0,0.9,11.55,50.0,124.46,57.99
2018,2,17,7,30,404.0,37.0,1.0,12.4,84.0,202.03,150.65
2018,2,17,7,45,512.0,44.0,1.1,13.25,133.5,268.68,209.82
2018,2,17,8,0,620.0,51.0,1.2,14.1,183.0,342.74,272.74
2018,2,17,8,15,691.5,54.0,1.2,14.85,235.5,399.32,320.28
2018,2,17,8,30,763.0,57.0,1.2,15.6,288.0,461.94,370.65
2018,2,17,8,45,797.0,60.5,1.2,16.3,336.0,507.5,406.15
2018,2,17,9,0,831.0,64.0,1.2,17.0,384.0,552.82,440.16
2018,2,17,9,15,854.5,67.0,1.15,17.6,428.5,590.72,467.24
2018,2,17,9,30,878.0,70.0,1.1,18.2,473.0,624.0,490.12
2018,2,17,9,45,894.0,72.0,1.05,18.8,511.5,652.79,508.95
2018,2,17,10,0,910.0,74.0,1.0,19.4,550.0,679.29,525.59
2018,2,17,10,15,920.0,76.0,1.0,19.8,582.0,699.28,537.93
2018,2,17,10,30,930.0,78.0,1.0,20.2,614.0,716.4,547.84
2018,2,17,10,45,937.0,80.0,0.95,20.55,639.5,728.48,553.79
2018,2,17,11,0,944.0,82.0,0.9,20.9,665.0,737.39,557.64
2018,2,17,11,15,949.0,82.5,0.85,21.2,682.5,740.1,557.47
2018,2,17,11,30,954.0,83.0,0.8,21.5,700.0,739.55,555.25
2018,2,17,11,45,956.0,84.0,0.8,21.75,709.5,734.17,550.72
2018,2,17,12,0,958.0,85.0,0.8,22.0,719.0,725.52,544.16
2018,2,17,12,15,958.0,85.0,0.7,22.2,720.5,711.3,532.0
2018,2,17,12,30,958.0,85.0,0.6,22.4,722.0,693.94,517.66
2018,2,17,12,45,955.0,85.0,0.5,22.55,714.5,671.68,499.97
2018,2,17,13,0,952.0,85.0,0.4,22.7,707.0,646.58,480.2
2018,2,17,13,15,946.5,84.0,0.4,22.8,691.0,616.38,458.07
2018,2,17,13,30,941.0,83.0,0.4,22.9,675.0,583.75,433.8
2018,2,17,13,45,932.5,82.0,0.45,22.95,651.5,547.35,406.9
2018,2,17,14,0,924.0,81.0,0.5,23.0,628.0,509.06,377.81
2018,2,17,14,15,911.5,80.5,0.65,22.85,597.5,467.82,346.65
2018,2,17,14,30,899.0,80.0,0.8,22.7,567.0,425.38,313.22
2018,2,17,14,45,882.5,77.5,0.95,22.55,529.5,378.76,275.38
2018,2,17,15,0,866.0,75.0,1.1,22.4,492.0,328.69,233.68
2018,2,17,15,15,844.0,72.5,1.1,22.4,449.5,280.02,191.86
2018,2,17,15,30,822.0,70.0,1.1,22.4,407.0,232.07,150.59
2018,2,17,15,45,790.0,66.5,1.0,21.2,360.0,182.59,110.08
2018,2,17,16,0,758.0,63.0,0.9,20.0,313.0,135.35,74.07
2018,2,17,16,15,668.5,62.0,0.95,18.9,257.0,86.1,43.94
2018,2,17,16,30,579.0,61.0,1.0,17.8,201.0,48.36,30.95
2018,2,17,16,45,498.0,52.0,1.0,16.65,153.0,37.41,27.32
2018,2,17,17,0,417.0,43.0,1.0,15.5,105.0,32.33,22.52
2018,2,17,17,15,249.5,31.0,1.05,14.95,64.0,24.01,14.13
2018,2,17,17,30,82.0,19.0,1.1,14.4,23.0,16.04,0.0
2018,2,17,17,45,41.0,9.5,1.1,13.9,11.5,9.34,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,18,6,45,60.0,7.5,3.05,10.2,9.0,0.0,0.0
2018,2,18,7,0,120.0,15.0,3.2,10.3,18.0,47.67,0.0
2018,2,18,7,15,243.0,28.0,3.35,10.6,51.5,121.86,65.14
2018,2,18,7,30,366.0,41.0,3.5,10.9,85.0,194.05,147.68
2018,2,18,7,45,445.5,50.0,3.65,11.2,129.0,250.81,200.15
2018,2,18,8,0,525.0,59.0,3.8,11.5,173.0,312.72,255.36
2018,2,18,8,15,455.5,72.0,3.95,11.9,188.0,312.68,258.7
2018,2,18,8,30,386.0,85.0,4.1,12.3,203.0,303.58,252.88
2018,2,18,8,45,270.0,105.0,4.25,12.65,194.0,266.62,222.31
2018,2,18,9,0,154.0,125.0,4.4,13.0,185.0,222.72,184.61
2018,2,18,9,15,368.5,129.0,4.5,13.25,294.0,371.67,309.67
2018,2,18,9,30,583.0,133.0,4.6,13.5,403.0,518.92,429.24
2018,2,18,9,45,443.5,162.0,4.7,13.7,377.0,468.22,386.08
2018,2,18,10,0,304.0,191.0,4.8,13.9,351.0,406.46,334.13
2018,2,18,10,15,284.5,219.5,4.85,13.95,376.5,426.08,348.72
2018,2,18,10,30,265.0,248.0,4.9,14.0,402.0,443.73,361.35
2018,2,18,10,45,214.5,261.5,4.95,14.1,389.5,417.07,338.6
2018,2,18,11,0,164.0,275.0,5.0,14.2,377.0,394.83,319.33
2018,2,18,11,15,335.5,253.0,5.1,14.2,469.0,492.93,400.17
2018,2,18,11,30,507.0,231.0,5.2,14.2,561.0,589.04,477.38
2018,2,18,11,45,687.5,175.5,5.3,14.2,630.0,651.55,528.39
2018,2,18,12,0,868.0,120.0,5.4,14.2,699.0,706.33,572.85
2018,2,18,12,15,907.5,108.0,5.5,14.2,714.5,705.48,572.11
2018,2,18,12,30,947.0,96.0,5.6,14.2,730.0,702.03,569.37
2018,2,18,12,45,937.5,98.0,5.65,14.25,720.0,677.79,549.53
2018,2,18,13,0,928.0,100.0,5.7,14.3,710.0,651.0,527.52
2018,2,18,13,15,933.0,96.0,5.75,14.15,698.0,624.3,505.78
2018,2,18,13,30,938.0,92.0,5.8,14.0,686.0,594.66,481.21
2018,2,18,13,45,929.5,91.0,5.85,13.9,662.5,558.18,450.49
2018,2,18,14,0,921.0,90.0,5.9,13.8,639.0,519.82,417.57
2018,2,18,14,15,882.5,95.5,5.9,13.55,600.5,470.64,375.56
2018,2,18,14,30,844.0,101.0,5.9,13.3,562.0,424.26,335.06
2018,2,18,14,45,855.5,92.0,5.9,13.0,533.0,383.21,297.55
2018,2,18,15,0,867.0,83.0,5.9,12.7,504.0,339.6,256.87
2018,2,18,15,15,844.5,80.5,5.9,12.7,461.0,290.59,211.67
2018,2,18,15,30,822.0,78.0,5.9,12.7,418.0,242.35,167.38
2018,2,18,15,45,787.5,74.5,5.75,11.9,370.0,192.28,123.76
2018,2,18,16,0,753.0,71.0,5.6,11.1,322.0,144.76,85.31
2018,2,18,16,15,696.5,67.0,5.3,10.6,271.5,94.52,51.12
2018,2,18,16,30,640.0,63.0,5.0,10.1,221.0,52.91,33.8
2018,2,18,16,45,515.0,58.0,4.75,9.6,166.5,42.67,32.86
2018,2,18,17,0,390.0,53.0,4.5,9.1,112.0,41.91,31.67
2018,2,18,17,15,231.5,37.5,4.35,8.8,69.0,29.07,19.0
2018,2,18,17,30,73.0,22.0,4.2,8.5,26.0,18.44,0.0
2018,2,18,17,45,36.5,11.0,4.1,8.2,13.0,10.81,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,19,6,45,15.0,6.5,4.0,5.2,7.0,0.0,0.0
2018,2,19,7,0,30.0,13.0,4.1,5.3,14.0,21.13,0.0
2018,2,19,7,15,111.0,29.0,4.3,5.55,41.5,78.19,45.52
2018,2,19,7,30,192.0,45.0,4.5,5.8,69.0,137.34,107.12
2018,2,19,7,45,257.0,59.5,4.7,6.0,107.0,186.38,152.38
2018,2,19,8,0,322.0,74.0,4.9,6.2,145.0,240.3,201.26
2018,2,19,8,15,450.0,82.0,4.95,6.45,207.5,321.11,272.28
2018,2,19,8,30,578.0,90.0,5.0,6.7,270.0,412.5,351.05
2018,2,19,8,45,598.5,98.0,5.0,6.95,310.0,450.12,383.38
2018,2,19,9,0,619.0,106.0,5.0,7.2,350.0,487.09,414.35
2018,2,19,9,15,645.5,113.5,4.95,7.45,393.0,526.25,446.24
2018,2,19,9,30,672.0,121.0,4.9,7.7,436.0,564.55,476.71
2018,2,19,9,45,673.0,131.0,4.85,8.0,468.0,587.91,494.22
2018,2,19,10,0,674.0,141.0,4.8,8.3,500.0,608.91,509.54
2018,2,19,10,15,779.0,121.5,4.7,8.55,560.0,666.29,554.99
2018,2,19,10,30,884.0,102.0,4.6,8.8,620.0,722.01,598.08
2018,2,19,10,45,906.0,99.5,4.55,9.1,649.5,738.96,609.02
2018,2,19,11,0,928.0,97.0,4.5,9.4,679.0,750.61,616.08
2018,2,19,11,15,924.0,101.0,4.45,9.6,693.5,750.57,614.56
2018,2,19,11,30,920.0,105.0,4.4,9.8,708.0,747.3,610.8
2018,2,19,11,45,901.5,112.5,4.35,10.0,710.5,736.19,600.95
2018,2,19,12,0,883.0,120.0,4.3,10.2,713.0,720.24,587.03
2018,2,19,12,15,923.0,106.5,4.3,10.3,727.5,718.14,585.16
2018,2,19,12,30,963.0,93.0,4.3,10.4,742.0,713.39,580.94
2018,2,19,12,45,957.5,94.0,4.3,10.5,733.5,690.28,561.85
2018,2,19,13,0,952.0,95.0,4.3,10.6,725.0,664.4,540.48
2018,2,19,13,15,946.0,94.5,4.35,10.55,709.0,634.16,515.93
2018,2,19,13,30,940.0,94.0,4.4,10.5,693.0,601.51,488.98
2018,2,19,13,45,930.0,93.5,4.45,10.4,669.0,564.58,458.13
2018,2,19,14,0,920.0,93.0,4.5,10.3,645.0,525.84,425.1
2018,2,19,14,15,905.5,92.5,4.45,10.1,613.5,481.34,386.63
2018,2,19,14,30,891.0,92.0,4.4,9.9,582.0,437.76,347.97
2018,2,19,14,45,870.0,90.0,4.4,9.75,543.0,389.76,304.99
2018,2,19,15,0,849.0,88.0,4.4,9.6,504.0,341.87,261.31
2018,2,19,15,15,786.0,91.5,4.4,9.6,450.5,288.33,213.62
2018,2,19,15,30,723.0,95.0,4.4,9.6,397.0,236.05,167.61
2018,2,19,15,45,700.0,87.0,4.2,9.1,352.5,188.26,125.31
2018,2,19,16,0,677.0,79.0,4.0,8.6,308.0,142.01,86.84
2018,2,19,16,15,634.5,71.5,3.6,8.15,260.0,96.6,54.95
2018,2,19,16,30,592.0,64.0,3.2,7.7,212.0,55.15,35.06
2018,2,19,16,45,517.0,56.0,2.8,7.25,164.5,40.53,31.3
2018,2,19,17,0,442.0,48.0,2.4,6.8,117.0,36.6,27.31
2018,2,19,17,15,327.5,36.5,2.2,6.4,77.5,29.02,19.39
2018,2,19,17,30,213.0,25.0,2.0,6.0,38.0,20.98,0.0
2018,2,19,17,45,106.5,12.5,1.75,5.6,19.0,12.29,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,20,6,45,33.0,7.0,0.9,3.6,8.0,0.0,0.0
2018,2,20,7,0,66.0,14.0,0.9,4.2,16.0,32.4,0.0
2018,2,20,7,15,189.0,29.0,1.05,5.0,50.5,110.48,70.28
2018,2,20,7,30,312.0,44.0,1.2,5.8,85.0,180.8,141.38
2018,2,20,7,45,485.5,48.0,1.3,6.65,142.5,269.06,217.86
2018,2,20,8,0,659.0,52.0,1.4,7.5,200.0,366.69,300.85
2018,2,20,8,15,708.5,57.5,1.4,8.1,251.0,420.76,347.28
2018,2,20,8,30,758.0,63.0,1.4,8.7,302.0,476.38,393.26
2018,2,20,8,45,803.0,64.5,1.4,9.3,353.0,526.14,432.98
2018,2,20,9,0,848.0,66.0,1.4,9.9,404.0,576.24,471.55
2018,2,20,9,15,869.0,69.0,1.4,10.3,448.5,613.41,499.29
2018,2,20,9,30,890.0,72.0,1.4,10.7,493.0,645.7,522.76
2018,2,20,9,45,906.0,74.5,1.4,11.1,532.5,675.51,543.71
2018,2,20,10,0,922.0,77.0,1.4,11.5,572.0,702.97,562.25
2018,2,20,10,15,931.5,79.0,1.45,11.8,604.5,722.87,575.16
2018,2,20,10,30,941.0,81.0,1.5,12.1,637.0,739.85,586.03
2018,2,20,10,45,945.0,83.0,1.55,12.35,661.0,749.93,592.13
2018,2,20,11,0,949.0,85.0,1.6,12.6,685.0,756.79,596.08
2018,2,20,11,15,953.0,86.5,1.7,12.8,702.5,759.83,598.03
2018,2,20,11,30,957.0,88.0,1.8,13.0,720.0,759.56,597.73
2018,2,20,11,45,957.5,89.0,1.9,13.2,729.0,753.02,593.06
2018,2,20,12,0,958.0,90.0,2.0,13.4,738.0,743.21,586.17
2018,2,20,12,15,956.5,90.5,2.05,13.45,738.5,728.34,575.4
2018,2,20,12,30,955.0,91.0,2.1,13.5,739.0,710.37,561.7
2018,2,20,12,45,951.5,91.0,2.2,13.6,731.0,687.64,544.51
2018,2,20,13,0,948.0,91.0,2.3,13.7,723.0,662.09,524.88
2018,2,20,13,15,942.5,90.5,2.35,13.65,707.5,632.22,501.63
2018,2,20,13,30,937.0,90.0,2.4,13.6,692.0,599.91,476.03
2018,2,20,13,45,928.5,89.0,2.45,13.5,668.0,563.32,446.63
2018,2,20,14,0,920.0,88.0,2.5,13.4,644.0,524.84,415.0
2018,2,20,14,15,907.5,86.5,2.55,13.25,612.5,482.45,379.55
2018,2,20,14,30,895.0,85.0,2.6,13.1,581.0,438.88,342.2
2018,2,20,14,45,878.5,82.5,2.65,12.9,543.5,389.18,299.14
2018,2,20,15,0,862.0,80.0,2.7,12.7,506.0,341.78,256.87
2018,2,20,15,15,840.0,77.5,2.7,12.7,463.0,292.86,212.6
2018,2,20,15,30,818.0,75.0,2.7,12.7,420.0,244.68,168.92
2018,2,20,15,45,786.0,71.0,2.65,11.95,372.5,194.42,125.27
2018,2,20,16,0,754.0,67.0,2.6,11.2,325.0,146.44,86.07
2018,2,20,16,15,650.0,68.0,2.35,10.35,266.5,96.87,53.5
2018,2,20,16,30,546.0,69.0,2.1,9.5,208.0,60.66,38.84
2018,2,20,16,45,372.0,62.5,1.8,8.6,148.0,45.79,35.92
2018,2,20,17,0,198.0,56.0,1.5,7.7,88.0,45.18,34.94
2018,2,20,17,15,130.5,39.0,1.45,7.25,57.0,32.05,22.12
2018,2,20,17,30,63.0,22.0,1.4,6.8,26.0,18.49,1.76
2018,2,20,17,45,31.5,11.0,1.4,6.3,13.0,10.81,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,45,31.0,8.0,0.2,5.05,9.0,0.0,0.0
2018,2,21,7,0,62.0,16.0,0.2,5.1,18.0,33.48,0.0
2018,2,21,7,15,133.0,31.5,0.3,5.4,46.0,97.17,64.61
2018,2,21,7,30,204.0,47.0,0.4,5.7,74.0,145.5,114.04
2018,2,21,7,45,336.0,56.5,0.5,6.05,124.0,217.28,176.42
2018,2,21,8,0,468.0,66.0,0.6,6.4,174.0,301.66,248.45
2018,2,21,8,15,524.0,75.0,0.7,6.9,222.0,355.82,294.65
2018,2,21,8,30,580.0,84.0,0.8,7.4,270.0,412.48,341.65
2018,2,21,8,45,692.0,77.5,0.95,7.95,332.5,484.86,400.39
2018,2,21,9,0,804.0,71.0,1.1,8.5,395.0,560.06,459.75
2018,2,21,9,15,831.5,72.5,1.0,9.05,439.5,598.46,487.04
2018,2,21,9,30,859.0,74.0,0.9,9.6,484.0,635.61,512.65
2018,2,21,9,45,880.0,75.0,0.8,10.1,524.0,663.2,530.49
2018,2,21,10,0,901.0,76.0,0.7,10.6,564.0,691.98,548.09
2018,2,21,10,15,913.0,77.0,0.65,11.05,596.5,712.27,559.49
2018,2,21,10,30,925.0,78.0,0.6,11.5,629.0,729.76,568.91
2018,2,21,10,45,933.0,80.0,0.55,11.95,655.0,742.58,575.02
2018,2,21,11,0,941.0,82.0,0.5,12.4,681.0,752.25,579.02
2018,2,21,11,15,945.5,83.5,0.65,12.7,699.0,755.67,582.39
2018,2,21,11,30,950.0,85.0,0.8,13.0,717.0,755.8,583.56
2018,2,21,11,45,952.5,86.0,0.95,13.3,727.0,750.7,581.09
2018,2,21,12,0,955.0,87.0,1.1,13.6,737.0,742.31,576.29
2018,2,21,12,15,952.5,88.0,1.25,13.75,737.5,727.3,567.06
2018,2,21,12,30,950.0,89.0,1.4,13.9,738.0,709.23,554.62
2018,2,21,12,45,944.5,90.5,1.55,14.05,730.0,686.78,538.52
2018,2,21,13,0,939.0,92.0,1.7,14.2,722.0,661.59,519.94
2018,2,21,13,15,932.0,92.5,1.85,14.2,706.5,631.97,497.85
2018,2,21,13,30,925.0,93.0,2.0,14.2,691.0,600.02,473.33
2018,2,21,13,45,914.0,93.0,2.15,14.2,667.0,563.35,444.51
2018,2,21,14,0,903.0,93.0,2.3,14.2,643.0,524.99,413.5
2018,2,21,14,15,890.5,91.5,2.35,14.05,612.0,480.83,377.08
