Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,890.86,651.93
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,907.86,660.94
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,921.8,668.16
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,930.31,671.17
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,935.58,672.3
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,935.88,671.24
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,932.86,668.29
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,923.73,662.64
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,911.37,655.09
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,892.98,643.27
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,871.68,629.72
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,844.86,612.66
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,815.57,594.03
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,783.89,574.73
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,749.87,553.66
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,711.23,527.74
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,670.79,499.73
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,625.78,467.92
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,577.13,432.61
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,528.28,396.21
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,479.09,358.21
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,427.71,316.81
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,376.85,274.7
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,323.57,230.88
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,272.23,187.71
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,216.94,141.74
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,168.46,102.7
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,120.75,68.76
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,79.31,46.01
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,48.61,37.05
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,43.5,32.46
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,36.06,25.49
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,28.23,16.66
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,20.15,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,11.69,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,27.08,14.12
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,41.97,29.21
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,52.78,38.99
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,63.84,48.65
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,122.3,98.13
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,180.64,146.49
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,260.52,211.64
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,346.57,279.61
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,416.57,333.46
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,490.97,389.21
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,567.09,444.51
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,638.11,494.62
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,667.22,513.9
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,699.61,535.5
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,613.84,468.15
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,507.65,385.61
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,618.46,468.84
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,730.08,548.53
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,760.72,569.47
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,789.79,589.92
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,702.36,524.84
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,610.17,456.32
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,608.23,454.55
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,602.55,449.55
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,649.83,484.99
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,691.45,515.43
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,693.32,516.65
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,691.89,515.81
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,680.47,509.72
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,665.49,500.85
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,595.77,450.36
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,533.81,404.81
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,474.86,361.74
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,423.91,323.84
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,371.65,285.09
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,321.86,247.49
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,340.93,260.42
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,347.13,260.14
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,292.55,216.84
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,246.42,180.97
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,179.32,131.81
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,133.59,101.39
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,116.75,87.03
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,100.33,74.53
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,76.45,61.65
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,61.01,47.93
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,45.47,33.78
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,29.55,18.1
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,16.74,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.93,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,6.0,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,8.0,0.38
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,9.64,2.43
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,27.19,17.51
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,45.68,33.49
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,127.22,102.82
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,209.18,170.63
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,202.29,163.84
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,186.48,149.85
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,204.04,162.93
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,220.43,174.57
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,300.49,236.88
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,390.66,303.8
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,388.37,299.09
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,393.01,300.21
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,472.33,357.54
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,544.95,407.49
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,631.18,467.93
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,716.84,526.17
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,757.38,554.18
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,796.54,581.54
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,773.13,565.88
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,747.65,549.08
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,777.47,573.11
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,804.4,594.43
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,670.64,499.75
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,540.55,404.37
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,475.55,358.35
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,413.05,312.53
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,414.28,314.61
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,414.7,315.8
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,423.55,323.64
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,427.76,327.89
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,391.83,301.33
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,360.5,278.14
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,346.19,268.06
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,333.16,258.48
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,304.51,236.26
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,275.89,213.78
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,246.02,190.48
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,216.4,167.02
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,185.91,142.6
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,156.31,118.94
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,130.36,97.95
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,103.63,77.59
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,78.24,63.46
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,61.8,48.75
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,46.29,34.54
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,30.38,19.02
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,17.2,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.93,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.98,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.93,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,3.37,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.82,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,9.16,2.13
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,13.5,5.89
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,31.37,21.17
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,49.27,36.29
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,94.54,74.18
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,141.7,112.79
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,185.92,148.5
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,238.31,190.05
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,257.74,204.64
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,277.2,219.23
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,270.6,212.95
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,256.73,201.13
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,260.58,203.6
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,264.39,206.0
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,275.37,213.91
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,286.29,221.73
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,249.4,192.66
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,212.94,163.94
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,264.68,203.93
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,316.1,242.88
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,311.43,238.84
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,306.75,235.03
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,281.96,216.25
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,257.42,197.62
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,279.54,214.87
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,301.19,231.59
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,304.77,234.51
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,308.1,237.33
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,284.24,219.36
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,260.69,201.61
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,228.06,176.63
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,195.99,151.88
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,188.03,146.0
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,179.93,139.92
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,177.53,138.26
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,176.3,137.32
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,163.57,127.23
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,150.51,116.74
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,138.19,106.02
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,119.57,89.9
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,112.51,83.67
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,102.37,76.23
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,79.61,64.25
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,62.61,49.11
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,43.57,31.97
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,24.14,14.01
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,13.03,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.97,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.47,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.89,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,8.61,0.98
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,14.69,6.5
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,14.1,6.29
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,13.5,5.85
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,23.43,14.34
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,33.4,22.81
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,64.69,49.2
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,96.88,75.96
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,265.78,217.34
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,443.08,358.49
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,535.52,429.3
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,624.02,495.81
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,647.05,510.45
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,668.02,523.8
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,659.87,514.97
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,648.59,504.08
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,620.4,479.9
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,589.38,453.66
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,658.45,505.47
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,720.16,550.64
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,764.0,583.32
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,800.68,610.88
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,789.67,601.96
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,776.88,592.15
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,807.81,617.28
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,833.24,637.98
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,812.27,623.3
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,788.67,606.89
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,752.0,580.4
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,714.31,552.88
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,673.79,522.93
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,632.61,492.01
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,597.19,465.67
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,558.22,435.77
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,509.83,397.5
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,461.53,358.36
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,419.98,323.0
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,376.91,285.4
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,329.96,244.53
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,283.11,203.04
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,232.28,159.26
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,184.93,119.75
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,137.79,84.11
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,95.93,58.32
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,57.85,45.71
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,52.65,40.94
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,43.86,32.69
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,34.63,23.09
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,21.5,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,7.86,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,24.1,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,63.4,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,140.07,103.24
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,214.81,171.09
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,282.09,231.14
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,359.17,298.19
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,423.56,353.04
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,491.73,409.21
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,548.43,454.63
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,606.67,500.0
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,656.99,537.54
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,707.24,573.37
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,747.32,600.19
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,789.16,627.9
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,824.37,650.43
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,857.69,671.37
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,884.95,687.91
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,905.07,699.35
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,921.47,708.66
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,934.89,715.97
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,943.0,719.57
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,947.93,721.13
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,947.86,719.83
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,944.56,716.47
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,934.87,709.18
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,922.05,699.89
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,904.35,687.75
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,883.72,673.64
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,858.47,656.0
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,830.52,636.51
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,797.97,614.11
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,763.2,590.05
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,724.56,562.0
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,684.18,531.46
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,640.01,497.66
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,592.29,460.55
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,543.33,421.57
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,494.13,381.43
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,442.13,338.11
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,390.73,294.24
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,338.26,249.27
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,284.04,202.36
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,231.64,157.24
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,182.65,116.26
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,134.61,79.79
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,91.82,53.22
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,52.67,41.04
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,48.55,37.3
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,40.06,29.41
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,31.12,20.39
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,19.09,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,7.86,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,15.1,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,37.5,2.34
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,76.23,54.89
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,120.28,94.14
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,135.96,108.94
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,155.4,125.78
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,170.05,137.97
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,190.23,154.05
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,234.11,189.31
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,286.81,230.65
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,355.68,284.63
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,436.97,346.33
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,527.6,414.81
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,633.42,491.58
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,719.57,551.77
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,806.55,609.21
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,778.0,584.22
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,741.04,553.51
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,820.91,608.3
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,898.79,656.0
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,921.16,666.59
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,943.87,677.91
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,938.73,672.95
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,934.82,669.25
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,926.5,663.43
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,915.13,655.8
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,898.21,645.24
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,878.33,632.87
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,854.58,618.01
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,827.99,601.28
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,789.42,576.46
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,749.62,550.53
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,679.29,500.4
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,616.03,454.62
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,577.23,427.66
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,536.99,398.78
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,476.81,354.34
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,421.87,313.3
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,402.23,296.82
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,369.38,268.13
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,314.51,224.83
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,268.79,188.94
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,216.97,150.09
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,180.45,124.67
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,140.86,95.8
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,105.52,72.29
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,73.74,57.94
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,59.24,45.46
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,45.51,33.27
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,32.95,21.45
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,19.41,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,5.9,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,18.71,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,50.53,13.21
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,98.36,71.72
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,145.94,113.79
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,195.12,156.42
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,248.39,201.68
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,279.14,227.19
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,308.25,250.39
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,359.24,290.67
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,411.99,331.26
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,454.3,362.28
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,496.71,392.64
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,529.86,415.24
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,561.8,436.56
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,607.23,468.69
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,661.12,505.98
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,699.58,531.77
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,737.41,556.85
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,780.32,586.7
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,824.07,616.69
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,866.54,646.25
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,903.57,669.84
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,885.01,656.9
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,860.44,639.18
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,843.72,627.48
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,825.06,614.34
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,834.6,623.28
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,839.13,627.64
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,808.89,607.08
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,777.41,584.88
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,741.78,559.85
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,705.29,533.92
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,661.41,502.33
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,618.31,470.83
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,560.28,427.65
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,506.78,387.32
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,457.92,350.52
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,415.68,318.14
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,339.96,260.21
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,279.35,214.21
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,243.04,187.03
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,206.16,159.32
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,188.53,144.61
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,163.54,123.5
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,133.71,101.49
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,104.12,79.72
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,83.69,67.87
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,67.51,53.56
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,51.97,39.48
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,33.71,22.58
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,19.84,0.72
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,5.9,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,9.5,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,16.18,2.55
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,22.71,13.04
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,28.96,18.98
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,71.37,55.68
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,122.56,99.96
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,216.21,179.63
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,309.58,257.04
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,416.05,343.76
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,524.16,429.0
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,579.85,469.79
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,641.09,513.48
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,663.1,525.6
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,678.82,533.03
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,714.78,554.88
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,746.17,572.53
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,768.71,583.52
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,786.64,591.1
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,809.37,607.78
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,827.66,621.1
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,789.92,593.87
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,750.22,564.77
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,780.62,589.25
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,808.86,611.49
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,781.7,592.81
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,753.4,573.3
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,683.4,521.66
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,617.99,472.56
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,628.38,482.63
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,636.14,490.48
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,622.64,481.83
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,607.3,471.76
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,547.86,426.87
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,495.11,386.64
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,480.59,377.03
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,464.98,365.91
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,449.6,354.5
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,424.41,334.5
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,398.21,312.03
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,364.41,282.03
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,300.51,230.81
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,253.48,194.43
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,212.97,160.73
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,174.58,129.13
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,142.03,101.0
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,100.91,68.46
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,65.96,48.43
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,50.5,39.51
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,40.9,30.54
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,32.83,22.42
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,20.07,2.89
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,7.86,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,35.14,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,89.97,46.52
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,163.66,126.54
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,240.22,194.93
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,306.94,254.68
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,383.26,321.25
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,445.82,374.85
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,511.7,429.64
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,568.11,475.31
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,625.88,520.94
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,675.43,558.48
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,724.64,593.8
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,762.83,620.42
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,802.6,647.97
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,832.15,667.55
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,859.09,685.16
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,818.49,652.94
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,763.86,607.13
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,810.88,642.43
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,855.32,674.92
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,882.99,693.81
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,908.25,710.52
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,812.25,637.04
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,714.53,560.06
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,797.42,625.65
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,874.77,683.89
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,881.15,688.38
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,885.21,691.75
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,852.91,668.81
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,819.17,644.92
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,791.38,625.27
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,761.13,602.99
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,723.21,574.28
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,683.89,544.02
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,638.48,508.93
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,594.06,473.74
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,546.51,435.3
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,498.79,395.77
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,447.93,352.58
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,398.15,309.4
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,347.09,265.03
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,297.84,221.57
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,245.81,176.13
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,197.22,134.61
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,150.14,97.27
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,107.45,67.98
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,69.12,49.66
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,57.57,45.99
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,47.36,36.42
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,36.6,25.86
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,23.98,6.51
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,10.81,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,37.99,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,101.53,59.38
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,169.49,131.89
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,245.71,199.5
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,313.23,259.12
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,387.98,323.19
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,450.09,375.14
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,515.41,427.99
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,571.0,471.55
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,627.77,514.81
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,676.54,550.63
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,725.0,584.19
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,764.11,610.09
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,804.71,636.76
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,839.99,659.35
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,873.37,680.38
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,900.71,697.09
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,920.84,708.74
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,937.18,717.82
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,950.51,724.88
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,958.02,727.76
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,962.35,728.6
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,962.0,727.42
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,958.46,724.22
