Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,948.59,716.42
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,935.64,706.68
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,918.39,694.54
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,898.25,680.52
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,872.84,662.92
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,844.88,643.59
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,807.08,617.57
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,767.42,590.14
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,731.68,564.27
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,693.69,536.12
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,649.07,502.4
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,603.54,467.29
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,554.77,429.06
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,505.89,389.79
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,456.06,348.66
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,403.32,304.36
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,350.79,259.66
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,299.96,215.68
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,246.19,169.63
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,195.4,126.92
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,148.26,89.96
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,105.24,61.19
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,63.53,41.98
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,50.19,38.73
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,42.0,31.23
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,34.0,23.42
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,22.12,6.84
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,11.8,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,49.53,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,126.38,78.34
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,195.43,149.52
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,275.53,218.76
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,341.36,275.34
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,413.0,334.75
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,473.34,383.44
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,536.42,432.53
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,590.91,473.15
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,643.75,511.36
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,690.46,543.11
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,736.53,573.53
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,777.69,599.59
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,817.27,624.19
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,849.75,643.65
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,875.28,658.28
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,900.24,672.38
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,922.54,684.65
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,938.38,692.78
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,951.21,699.07
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,959.12,701.86
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,963.84,702.72
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,963.06,700.43
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,959.03,696.24
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,949.06,687.81
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,935.95,677.54
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,917.56,664.86
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,896.25,650.44
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,870.08,632.96
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,841.32,613.87
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,809.08,593.36
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,774.51,571.2
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,735.71,545.92
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,695.11,517.5
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,650.45,486.23
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,604.59,453.18
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,556.68,417.52
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,508.16,380.27
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,453.06,336.8
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,401.66,294.81
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,348.49,251.18
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,296.62,207.5
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,244.47,163.38
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,194.91,122.06
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,142.24,81.16
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,97.1,51.21
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,54.69,32.28
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,40.83,30.08
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,36.67,26.22
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,32.36,21.8
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,20.77,7.0
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,11.8,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,40.49,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,103.91,67.56
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,159.38,122.93
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,222.94,178.64
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,292.12,238.16
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,368.9,302.51
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,440.92,360.77
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,515.5,419.19
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,571.32,461.64
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,628.35,503.93
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,677.05,537.78
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,725.59,569.48
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,752.94,585.66
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,777.27,599.72
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,799.76,613.65
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,819.02,625.32
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,867.87,657.11
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,919.83,690.33
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,935.47,700.03
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,943.26,704.85
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,952.36,710.79
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,958.44,714.75
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,958.83,715.19
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,956.07,713.65
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,947.44,707.94
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,935.71,700.27
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,918.64,689.7
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,898.63,677.13
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,875.01,662.03
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,848.66,645.13
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,816.48,624.4
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,781.98,601.82
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,743.13,575.68
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,702.45,546.14
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,657.8,512.99
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,612.04,478.12
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,560.51,437.97
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,511.12,398.23
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,459.42,354.93
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,408.23,311.02
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,354.67,265.5
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,302.9,220.54
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,246.54,171.64
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,196.93,129.13
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,148.48,90.89
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,105.95,62.09
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,67.38,44.71
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,54.76,43.05
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,44.54,33.64
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,35.97,25.31
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,22.9,9.43
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,10.81,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,50.9,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,127.44,87.49
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,187.31,146.93
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,257.14,208.91
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,310.0,256.22
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,366.59,305.25
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,406.46,338.93
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,445.06,370.41
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,467.57,388.48
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,488.68,404.96
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,352.43,292.68
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,186.06,152.02
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,168.74,136.76
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,152.05,121.65
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,188.0,150.9
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,219.89,176.48
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,151.06,119.83
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,81.36,61.96
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,130.99,102.78
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,180.9,143.22
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,294.5,234.69
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,404.23,320.77
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,558.62,444.72
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,703.43,557.22
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,777.57,615.34
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,847.6,669.82
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,702.9,556.65
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,562.97,445.17
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,571.79,454.31
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,577.53,460.36
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,657.32,525.5
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,723.93,578.91
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,662.4,530.27
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,605.38,485.15
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,578.58,464.96
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,547.77,440.88
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,491.0,394.83
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,438.86,352.15
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,421.44,336.31
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,390.92,307.59
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,339.48,262.55
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,291.33,219.87
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,237.61,173.84
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,191.53,135.48
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,149.5,96.94
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,102.04,58.13
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,60.91,37.14
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,43.11,33.47
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,38.62,29.08
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,33.93,24.15
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,22.31,10.09
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,13.76,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.9,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,74.51,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,148.74,105.58
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,214.54,169.65
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,293.16,239.14
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,359.79,297.52
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,431.85,358.33
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,492.51,407.79
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,555.82,457.45
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,611.57,499.39
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,665.48,538.65
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,714.33,571.45
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,762.58,603.06
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,803.66,629.36
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,843.19,654.26
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,876.43,674.23
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,902.59,689.2
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,927.21,703.12
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,949.13,715.19
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,964.72,723.33
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,977.21,729.54
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,984.22,731.77
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,987.97,732.02
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,985.6,729.9
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,979.98,725.83
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,969.89,718.35
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,956.65,708.99
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,937.92,696.98
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,916.26,683.1
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,890.6,666.66
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,862.29,648.41
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,829.47,627.11
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,794.41,604.11
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,755.18,577.73
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,714.24,548.19
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,669.35,515.51
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,620.94,479.46
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,571.83,441.51
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,522.53,402.37
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,470.37,359.96
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,418.68,316.77
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,365.04,271.96
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,309.78,224.9
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,256.61,179.18
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,206.86,136.89
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,157.93,97.91
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,114.08,67.34
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,72.41,45.89
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,52.99,41.59
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,45.21,34.42
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,37.76,27.16
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,25.19,12.63
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,14.74,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.97,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,9.16,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,16.4,7.44
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,25.58,16.13
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,34.76,24.35
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,51.21,38.67
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,68.35,53.3
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,121.16,98.01
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,173.01,140.75
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,210.8,170.84
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,248.92,200.64
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,265.4,212.44
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,281.1,223.57
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,293.15,232.02
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,304.98,240.29
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,441.28,345.61
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,581.46,447.36
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,615.79,468.52
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,649.32,489.88
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,659.75,497.16
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,669.1,503.93
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,768.06,576.41
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,861.12,642.27
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,847.42,632.67
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,832.18,622.86
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,810.13,608.46
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,786.73,592.77
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,748.0,565.78
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,708.6,537.96
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,650.48,495.67
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,594.65,454.44
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,561.42,430.68
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,528.66,406.86
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,521.52,402.7
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,512.51,396.86
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,477.18,370.74
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,442.38,344.78
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,380.72,297.6
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,328.33,257.26
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,321.46,252.09
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,314.45,245.99
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,259.21,203.33
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,214.1,168.83
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,196.22,151.99
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,169.73,126.77
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,144.43,99.73
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,109.06,66.95
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,70.61,45.21
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,48.96,38.28
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,41.09,31.0
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,32.69,22.96
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,22.57,11.34
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,14.74,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,26.83,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,99.92,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,185.58,137.04
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,254.17,203.07
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,332.01,272.83
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,396.45,330.09
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,462.9,387.0
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,521.31,435.19
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,581.48,483.04
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,634.07,523.37
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,686.7,561.37
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,732.52,593.16
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,772.73,620.3
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,811.16,645.68
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,847.67,669.38
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,878.65,689.3
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,907.12,707.36
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,929.89,721.63
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,949.71,734.14
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,965.04,743.79
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,977.32,751.44
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,985.02,756.18
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,989.5,758.83
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,987.59,756.51
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,982.39,752.1
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,972.09,744.84
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,958.61,735.49
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,938.71,721.88
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,915.95,706.32
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,888.9,687.72
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,859.39,667.34
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,826.83,644.82
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,791.92,620.47
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,753.78,593.48
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,713.71,563.66
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,668.93,528.98
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,622.91,492.64
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,574.23,453.57
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,524.99,413.07
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,469.85,366.89
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,418.39,322.43
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,365.48,276.19
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,314.02,230.43
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,260.75,183.26
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,206.82,136.36
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,157.26,95.73
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,112.1,63.19
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,69.23,40.46
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,46.09,35.51
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,41.29,31.01
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,36.26,25.96
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,24.61,13.25
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,16.71,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,19.77,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,85.87,5.41
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,157.79,116.52
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,223.64,176.88
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,301.05,244.16
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,366.02,300.01
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,436.17,358.13
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,496.54,406.47
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,559.51,455.15
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,614.43,496.07
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,667.91,534.37
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,715.15,566.04
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,761.79,596.7
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,802.95,622.94
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,842.63,647.81
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,870.66,664.95
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,901.47,684.01
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,926.12,698.61
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,948.18,711.47
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,963.28,719.81
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,975.28,726.2
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,982.25,729.57
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,985.96,730.92
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,983.55,728.22
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,977.87,723.54
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,967.16,715.85
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,953.3,706.2
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,934.52,693.62
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,912.78,679.12
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,887.36,662.3
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,859.24,643.63
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,826.24,621.78
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,790.97,598.24
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,751.73,571.67
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,710.71,542.87
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,665.95,509.88
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,619.96,475.22
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,571.53,437.85
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,522.61,399.12
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,471.43,357.43
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,416.6,311.98
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,363.57,267.39
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,311.83,222.92
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,258.78,177.2
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,208.3,134.1
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,158.94,94.27
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,109.86,58.86
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,66.37,35.81
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,40.66,30.1
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,36.03,25.91
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,31.12,21.18
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,22.38,11.68
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,15.73,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,24.39,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,94.93,22.54
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,170.38,126.31
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,217.35,170.98
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,268.76,216.6
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,191.26,155.74
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,88.51,69.22
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,106.88,84.4
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,125.21,98.91
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,166.41,131.91
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,215.63,170.32
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,296.01,233.16
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,388.08,302.47
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,586.4,453.41
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,787.52,593.96
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,839.69,624.45
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,890.25,654.93
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,914.75,667.9
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,936.67,679.46
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,951.87,686.75
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,964.07,692.26
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,970.34,694.28
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,973.45,694.48
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,971.51,691.94
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,966.37,687.58
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,956.24,679.58
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,943.0,669.82
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,925.37,657.84
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,904.81,644.15
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,879.28,627.41
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,851.12,609.08
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,818.06,587.85
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,782.8,565.17
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,743.23,539.69
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,702.23,512.22
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,653.0,478.49
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,602.49,443.12
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,555.12,409.31
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,507.07,373.82
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,460.69,337.95
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,412.61,299.52
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,360.91,258.63
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,310.23,217.03
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,258.72,174.06
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,209.92,133.53
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,157.09,91.86
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,111.51,59.64
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,69.13,37.33
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,43.04,31.68
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,38.54,27.69
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,33.8,23.18
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,23.62,12.72
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,16.71,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,8.36,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,31.6,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,107.51,38.04
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,189.02,137.89
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,255.37,196.39
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,330.31,259.39
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,392.84,311.24
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,459.87,364.66
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,516.73,408.25
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,578.17,453.56
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,630.44,490.29
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,682.97,524.74
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,729.63,553.77
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,775.43,581.63
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,810.54,601.66
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,848.59,623.44
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,881.03,642.21
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,911.16,659.42
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,935.93,672.31
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,957.97,683.47
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,973.6,691.93
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,986.1,698.58
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,992.5,700.85
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,995.64,701.28
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,993.69,699.75
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,988.46,696.34
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,978.61,689.53
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,965.58,680.91
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,946.29,670.17
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,924.08,657.56
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,897.9,641.66
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,869.12,624.05
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,836.1,604.07
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,800.83,582.43
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,755.79,554.0
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,709.03,522.53
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,664.06,491.46
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,618.16,458.84
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,575.43,427.78
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,533.59,396.08
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,478.26,353.13
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,426.52,311.62
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,372.81,268.35
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,320.51,225.09
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,268.05,181.14
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,218.03,139.41
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,164.05,96.66
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,117.49,63.47
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,74.0,40.93
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,48.13,36.06
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,41.58,30.31
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,34.57,23.87
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,24.79,13.91
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,15.07,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,30.05,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,94.98,42.12
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,157.32,116.6
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,192.06,149.62
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,228.17,181.76
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,225.67,181.24
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,215.88,173.24
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,333.95,268.8
2018,4,23,7,30,482.0,131.0,1.5,21.0,333.0,468.54,372.81
2018,4,23,7,45,614.0,120.0,1.55,21.85,411.5,567.31,445.91
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,671.17,520.25
2018,4,23,8,15,768.0,113.5,1.7,23.4,540.0,717.22,549.54
2018,4,23,8,30,790.0,118.0,1.8,24.1,590.0,759.75,576.29
2018,4,23,8,45,805.5,123.0,1.9,24.8,636.0,799.47,600.72
2018,4,23,9,0,821.0,128.0,2.0,25.5,682.0,837.52,623.72
2018,4,23,9,15,835.0,129.5,2.0,25.9,722.5,868.63,641.66
