Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,17.26,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,75.68,11.91
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,138.18,100.52
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,179.27,140.23
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,225.57,182.01
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,165.93,135.16
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,82.81,64.82
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,100.65,79.99
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,123.59,99.08
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,127.0,101.19
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,125.89,99.51
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,121.15,94.85
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,116.08,89.93
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,118.91,91.7
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,121.78,93.49
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,131.09,100.44
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,140.41,107.33
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,154.63,118.12
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,168.88,128.83
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,176.21,134.06
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,183.54,139.28
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,197.28,149.5
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,210.97,159.62
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,245.33,185.38
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,279.53,210.7
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,294.32,221.37
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,308.95,231.94
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,444.17,335.03
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,570.33,427.74
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,708.62,530.76
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,835.05,621.6
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,835.16,620.74
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,830.89,617.92
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,829.19,617.35
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,823.65,614.23
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,787.3,589.9
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,749.18,564.38
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,708.54,536.96
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,666.62,506.42
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,620.74,472.43
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,574.17,437.12
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,525.97,399.48
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,477.82,360.93
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,423.92,317.73
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,374.55,276.76
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,323.76,233.89
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,274.71,191.73
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,226.28,150.3
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,180.77,112.28
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,132.24,74.92
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,91.22,48.07
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,53.0,30.71
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,38.49,27.95
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,34.05,23.83
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,29.35,19.15
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,20.26,7.66
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,12.78,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,18.06,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,65.23,13.56
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,114.21,82.66
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,101.85,78.27
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,79.1,61.47
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,64.57,49.82
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,45.39,33.18
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,64.28,49.08
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,83.77,65.18
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,94.12,73.38
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,104.47,81.45
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,114.18,88.89
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,123.92,96.28
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,161.91,126.32
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,200.21,155.95
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,220.02,170.67
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,239.86,185.29
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,215.6,165.71
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,191.62,146.51
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,193.52,147.51
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,195.42,148.46
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,267.93,203.73
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,335.96,254.24
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,363.55,274.01
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,390.76,293.47
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,295.59,222.43
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,199.4,149.49
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,277.02,208.3
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,356.62,266.94
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,409.0,305.35
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,460.05,342.45
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,461.83,344.0
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,463.11,345.42
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,488.35,365.18
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,509.81,382.06
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,495.48,372.58
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,480.83,362.94
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,448.87,340.28
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,421.1,320.49
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,451.38,347.14
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,469.7,363.06
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,466.68,360.05
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,454.2,348.57
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,382.59,292.74
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,328.59,251.27
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,292.8,221.84
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,256.23,191.11
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,213.24,157.3
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,176.15,129.04
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,144.04,102.42
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,110.37,76.25
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,80.08,57.98
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,62.14,49.06
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,49.28,37.38
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,35.93,24.99
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,24.54,11.23
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,11.8,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,13.88,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,28.74,4.42
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,39.7,25.55
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,26.19,16.21
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,11.57,4.23
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,35.25,24.58
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,59.15,44.95
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,106.92,85.44
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,154.69,125.17
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,129.04,102.96
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,99.14,77.25
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,128.28,100.8
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,157.65,124.01
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,175.77,137.87
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,193.86,151.58
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,238.48,186.26
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,291.2,226.44
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,299.18,231.46
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,299.35,230.73
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,267.09,205.4
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,235.1,180.3
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,241.36,184.92
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,247.59,189.41
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,252.26,192.77
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,256.88,196.12
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,267.33,203.95
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,277.65,211.68
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,307.79,234.55
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,340.05,258.84
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,293.1,223.46
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,249.07,190.12
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,250.83,191.75
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,252.52,193.27
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,267.27,204.88
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,281.72,216.24
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,292.42,224.84
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,302.74,233.19
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,313.81,242.31
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,326.36,252.54
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,299.94,232.7
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,274.03,213.19
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,297.16,231.78
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,316.7,247.1
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,323.31,251.84
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,319.2,245.88
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,290.39,220.36
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,258.42,191.52
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,212.67,154.93
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,179.34,129.67
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,143.89,100.84
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,103.9,70.17
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,72.45,50.3
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,51.74,40.08
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,42.56,31.66
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,32.87,22.53
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,22.65,10.49
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,14.74,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,11.67,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,44.29,11.74
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,76.4,54.25
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,61.54,45.52
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,39.93,28.5
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,34.33,24.02
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,27.02,17.6
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,40.56,29.15
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,54.11,40.57
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,73.82,57.01
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,93.99,73.59
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,109.97,86.43
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,125.94,99.1
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,168.92,133.77
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,212.41,168.13
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,235.37,185.55
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,258.36,202.83
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,261.25,204.22
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,264.14,205.69
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,274.03,212.63
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,283.84,219.45
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,326.45,251.45
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,362.5,277.98
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,399.5,305.16
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,436.03,331.67
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,526.24,399.6
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,608.91,460.34
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,689.49,520.36
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,765.32,575.88
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,788.28,593.91
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,806.48,608.87
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,849.44,641.03
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,882.56,663.87
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,853.54,644.32
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,822.38,623.61
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,787.52,600.15
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,750.84,575.22
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,710.44,547.22
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,668.76,516.4
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,624.32,482.92
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,579.12,448.16
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,528.11,407.88
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,480.32,368.99
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,429.95,327.82
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,380.78,286.54
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,319.22,236.21
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,270.63,196.64
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,227.38,158.94
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,184.13,121.66
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,142.24,88.95
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,104.48,62.95
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,68.13,43.23
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,47.84,36.4
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,40.94,30.07
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,33.67,23.11
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,23.45,11.42
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,15.73,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,20.89,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,81.53,29.16
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,142.83,105.16
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,176.45,137.95
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,213.66,171.77
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,186.47,151.36
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,142.22,114.53
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,179.44,145.17
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,217.07,175.17
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,346.83,280.39
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,483.44,386.22
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,599.79,473.87
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,723.54,562.15
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,764.27,587.11
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,807.1,613.83
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,844.35,636.3
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,880.14,657.53
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,911.04,676.05
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,934.34,689.47
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,956.06,701.5
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,975.36,711.94
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,989.25,719.62
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,1000.36,725.61
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,1006.65,728.73
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,1010.01,730.09
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,1006.97,727.73
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,1001.0,723.61
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,991.18,717.11
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,978.54,708.85
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,961.24,698.03
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,941.3,685.52
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,917.46,670.42
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,891.19,653.67
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,860.53,634.13
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,827.78,613.06
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,791.42,589.27
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,753.34,564.09
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,712.9,536.97
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,671.26,506.79
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,625.75,473.2
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,579.64,438.41
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,531.33,400.97
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,479.53,360.12
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,429.99,320.25
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,381.3,280.04
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,331.86,238.49
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,284.21,197.82
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,232.36,154.14
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,186.42,115.99
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,141.58,81.51
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,100.99,54.32
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,62.99,35.68
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,43.23,31.6
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,38.1,27.0
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,32.65,21.82
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.56,10.87
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,15.73,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,7.86,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,29.01,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,96.18,36.81
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,166.67,119.25
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,228.1,172.29
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,298.0,229.95
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,358.02,278.73
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,422.99,329.44
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,479.76,372.5
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,537.04,414.48
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,590.66,453.16
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,645.24,490.67
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,693.77,522.68
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,742.13,553.93
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,779.77,577.13
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,821.07,602.57
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,857.36,624.23
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,891.96,644.6
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,920.44,661.06
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,946.5,675.95
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,967.15,687.9
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,985.02,698.14
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,998.82,705.85
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,1009.76,711.86
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,1015.81,715.36
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,1018.84,717.08
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,1016.89,715.79
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,1011.91,712.74
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,1002.01,706.31
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,989.2,698.16
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,971.25,687.47
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,950.64,675.1
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,925.72,659.93
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,898.43,643.19
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,867.87,624.45
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,835.15,604.14
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,798.83,581.03
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,760.75,556.55
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,719.36,529.88
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,676.74,500.4
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,631.43,468.01
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,585.45,434.31
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,537.0,397.51
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,488.56,359.8
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,434.55,317.78
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,385.14,277.98
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,334.65,236.38
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,285.88,195.51
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,236.87,154.68
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,190.72,116.89
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,142.31,80.01
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,101.27,52.73
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,62.28,33.51
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,40.46,28.76
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,36.12,24.92
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,31.52,20.57
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.06,11.33
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,16.71,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,28.06,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,94.64,38.4
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,163.36,117.13
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,223.47,169.71
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,291.72,227.32
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,299.56,236.43
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,303.2,240.39
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,286.62,226.59
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,260.21,203.86
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,367.1,287.36
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,487.05,376.59
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,605.81,462.06
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,729.5,544.04
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,771.15,567.22
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,811.73,589.89
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,847.4,608.99
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,876.15,623.34
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,906.04,639.2
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,933.88,653.6
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,956.46,664.7
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,976.6,674.32
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,989.95,682.04
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,1000.45,688.16
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,1006.54,691.72
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,1009.64,693.58
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,1007.79,693.62
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,1002.93,691.87
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,993.17,686.4
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,980.53,679.23
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,962.81,670.48
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,942.47,659.91
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,918.31,646.71
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,891.81,631.79
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,861.22,614.04
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,828.58,594.7
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,792.5,573.03
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,754.79,549.88
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,713.68,524.24
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,671.42,495.6
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,626.37,464.14
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,580.8,431.33
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,532.99,394.99
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,481.68,355.3
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,432.37,317.52
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,384.09,279.29
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,334.52,238.7
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,286.89,198.93
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,235.06,155.98
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,189.38,118.47
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,145.18,84.52
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,105.17,57.46
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,67.2,38.04
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,44.73,32.84
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,39.68,28.32
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,33.47,22.53
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.7,12.24
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,16.71,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,24.23,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,57.57,23.76
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,84.75,61.18
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,65.42,48.68
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,39.23,27.81
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,44.18,32.41
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,51.08,38.41
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,47.77,35.46
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,46.56,34.14
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,45.87,33.24
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,45.15,32.27
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,110.9,86.47
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,179.3,141.39
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,195.48,153.51
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,211.75,165.64
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,263.93,206.16
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,310.24,241.32
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,350.85,271.67
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,391.62,301.7
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,476.91,365.96
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,554.66,423.08
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,696.66,529.39
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,826.61,623.5
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,807.71,607.0
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,787.98,590.89
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,906.38,678.18
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,1012.81,748.94
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,1003.0,741.55
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,990.39,733.44
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,972.29,722.51
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,951.66,709.88
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,926.85,694.55
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,899.82,677.57
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,869.69,658.2
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,837.56,637.29
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,801.58,613.48
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,764.03,588.31
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,721.81,558.84
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,679.52,527.76
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,633.82,493.46
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,587.66,457.99
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,538.97,419.13
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,490.57,379.6
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,441.15,339.34
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,392.76,298.83
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,339.94,253.79
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,292.33,212.25
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,244.5,170.81
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,199.93,132.86
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,155.23,97.26
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,115.13,68.93
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,77.75,48.62
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,53.78,42.05
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.07,35.82
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,40.0,28.97
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,27.85,16.2
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,15.98,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,9.34,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,4.44,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,18.35,4.31
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,33.46,21.31
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,48.78,35.31
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,69.89,54.15
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,57.1,43.65
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,48.3,35.84
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,83.75,65.94
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,120.69,96.74
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,150.05,120.66
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,179.66,144.35
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,177.22,141.38
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,174.62,138.35
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,203.64,161.07
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,232.85,183.55
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,283.95,223.2
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,328.41,256.98
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,374.24,291.31
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,420.04,325.11
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,471.57,363.3
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,531.34,406.86
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,507.37,388.03
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,491.21,375.24
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,535.69,408.14
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,572.29,434.83
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,633.9,482.91
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,688.47,525.44
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,708.49,540.85
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,722.51,552.24
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,810.19,620.62
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,889.69,679.3
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,899.91,687.13
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,903.52,690.85
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,873.09,670.23
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,840.61,648.26
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,804.68,623.68
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,767.11,597.74
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,726.12,568.6
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,683.96,536.71
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,638.69,501.98
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,589.96,463.96
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,541.24,424.78
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,492.72,384.83
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,443.29,343.68
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,394.67,302.18
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,344.78,258.93
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,293.21,213.77
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,244.54,171.06
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,198.89,131.64
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,153.61,95.09
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,112.79,65.87
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,74.18,44.53
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,48.98,38.01
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,44.15,33.45
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.45,26.93
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,26.52,15.48
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,15.04,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,9.34,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,28.65,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,97.33,47.25
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,165.64,124.09
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,227.33,179.56
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,298.53,241.6
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,359.59,294.14
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,425.66,348.95
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,483.95,395.47
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,545.11,442.38
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,596.52,480.24
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,651.58,518.94
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,700.09,550.82
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,748.49,581.89
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,791.8,608.69
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,834.04,634.28
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,865.13,651.72
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,899.62,671.32
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,929.76,688.28
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,957.76,703.72
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,980.53,715.16
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,1000.72,724.94
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,1014.4,731.53
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,1025.14,736.38
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,1031.39,737.96
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,1034.58,737.76
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,1032.73,735.88
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,1027.81,732.18
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,1017.91,725.11
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,1005.06,716.3
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,986.63,704.91
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,965.56,691.85
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,940.27,675.69
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,912.72,658.05
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,882.14,639.23
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,849.4,618.82
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,813.04,595.66
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,774.91,571.07
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,733.44,544.35
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,690.73,514.85
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,644.4,481.46
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,597.4,446.76
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,548.98,409.9
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,497.01,369.61
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,446.71,330.23
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,397.18,290.23
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,345.05,247.27
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,294.88,205.14
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,245.95,163.83
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,199.55,125.17
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,150.55,86.84
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,108.61,57.68
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,68.63,36.37
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,40.86,29.49
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,36.98,26.04
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,32.9,22.14
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,25.03,13.92
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.86,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,9.83,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
