Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,4,45,39.5,6.5,0.65,16.35,7.5,0.0,0.0
2018,6,2,5,0,79.0,13.0,0.6,16.6,15.0,33.04,0.0
2018,6,2,5,15,200.0,25.5,0.7,17.5,45.5,102.12,49.64
2018,6,2,5,30,321.0,38.0,0.8,18.4,76.0,171.98,125.26
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,233.23,178.63
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,302.65,237.03
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,362.51,286.73
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,427.11,338.39
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,483.86,382.2
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,543.14,426.3
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,593.62,462.42
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,647.31,499.01
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,695.26,529.64
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,743.01,559.47
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,786.39,585.37
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,823.66,606.68
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,859.97,627.03
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,894.56,645.94
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,922.56,660.1
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,948.26,672.67
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,970.15,682.72
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,989.38,691.06
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,1003.33,696.3
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,1014.41,699.85
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,1020.54,700.48
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,1023.68,699.46
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,1021.85,696.03
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,1017.02,690.98
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,1007.29,683.18
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,994.67,673.85
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,977.81,663.32
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,958.23,651.29
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,934.67,637.08
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,908.6,621.39
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,878.03,604.1
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,845.29,585.32
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,809.0,563.98
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,770.96,541.29
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,729.39,516.74
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,686.54,489.67
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,641.52,459.71
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,595.81,428.28
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,547.13,393.11
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,498.45,356.98
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,443.93,317.13
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,393.9,278.88
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,343.7,238.93
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,295.23,199.49
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,245.4,158.99
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,198.34,121.06
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,149.53,83.96
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,107.81,55.65
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,68.33,34.92
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,39.88,28.01
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,35.96,24.62
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,31.8,20.77
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,24.4,13.24
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,15.82,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,9.83,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,36.62,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,107.87,52.45
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,180.23,128.25
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,241.91,180.72
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,311.76,237.91
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,371.9,286.32
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,436.72,336.44
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,493.62,378.84
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,550.92,419.99
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,604.07,456.74
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,658.08,491.92
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,707.07,522.14
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,755.79,551.53
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,793.52,573.27
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,834.87,597.11
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,870.71,617.53
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,904.79,636.69
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,932.86,652.63
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,958.39,667.0
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,978.94,679.07
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,996.62,689.43
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,1010.1,697.01
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,1020.71,702.94
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,1026.41,706.53
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,1029.1,708.37
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,1027.29,707.99
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,1022.46,705.82
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,1012.24,700.38
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,999.14,693.2
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,982.3,683.9
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,962.76,672.91
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,938.8,659.28
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,912.39,643.97
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,881.48,625.36
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,848.44,605.25
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,812.26,583.03
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,774.35,559.43
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,733.02,533.18
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,690.45,504.46
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,645.15,472.66
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,599.17,439.57
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,550.68,403.4
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,502.18,366.33
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,448.36,325.5
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,398.97,286.63
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,347.79,245.27
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,298.32,204.46
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,249.31,163.9
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,199.67,123.41
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,153.2,87.6
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,110.68,58.18
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,71.57,37.28
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,42.36,30.26
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,38.11,26.55
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,33.6,22.37
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,26.29,14.9
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,17.48,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,10.81,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,40.84,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,115.82,59.58
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,192.12,141.8
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,253.72,197.15
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,323.41,257.56
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,363.86,293.26
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,403.98,326.97
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,479.78,387.59
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,560.53,450.01
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,613.36,488.88
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,666.87,525.78
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,714.99,557.52
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,758.08,585.02
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,800.01,611.16
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,840.69,635.98
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,876.3,657.17
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,910.02,676.88
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,937.08,691.8
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,961.51,704.91
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,981.48,714.89
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,998.48,722.95
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,1012.57,729.89
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,1023.78,735.04
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,1030.04,737.44
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,1033.28,738.04
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,1031.51,736.32
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,1026.71,732.8
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,1016.95,726.23
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,1004.27,717.91
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,987.82,707.95
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,968.62,696.24
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,944.9,681.72
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,918.64,665.49
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,887.84,646.85
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,854.85,626.55
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,818.57,603.63
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,780.45,579.22
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,738.91,552.15
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,696.07,522.82
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,650.41,490.03
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,604.0,455.79
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,555.0,417.99
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,505.93,379.2
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,455.46,339.75
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,401.61,296.56
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,350.79,254.17
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,301.49,212.17
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,251.47,169.49
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,204.0,129.38
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,157.4,92.23
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,111.28,58.94
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,70.7,36.33
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,38.85,28.09
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,34.87,24.51
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,30.63,20.47
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,24.16,13.75
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,16.59,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,34.13,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,102.38,54.06
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,168.44,126.12
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,234.67,185.2
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,310.53,251.43
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,372.24,305.02
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,438.78,360.86
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,497.28,408.62
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,558.43,456.89
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,609.68,495.66
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,664.4,535.14
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,713.0,568.11
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,761.35,600.2
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,804.32,627.62
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,846.13,653.76
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,877.36,671.92
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,911.9,692.19
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,943.02,709.81
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,972.08,725.85
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,993.59,737.07
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,1012.51,746.61
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,1027.23,754.25
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,1039.07,760.1
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,1040.05,758.61
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,1037.74,755.2
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,1016.3,740.33
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,986.53,720.2
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,947.55,693.8
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,904.71,661.45
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,916.47,672.61
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,925.15,679.84
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,925.49,680.5
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,920.75,677.92
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,890.16,658.32
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,857.41,637.31
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,820.26,613.24
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,781.42,587.79
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,740.26,560.65
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,697.81,531.02
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,651.81,497.31
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,605.11,462.27
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,556.78,424.64
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,508.41,386.11
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,454.25,343.31
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,404.42,302.49
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,353.28,259.39
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,303.68,216.73
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,253.81,173.81
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,206.49,133.43
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,156.61,93.2
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,113.74,62.01
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,73.31,38.86
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,40.43,29.85
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,36.98,26.69
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,33.35,23.12
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,25.52,15.17
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,16.55,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,29.3,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,91.07,48.61
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,148.58,111.63
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,175.86,139.03
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,205.88,167.32
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,279.41,230.48
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,364.67,301.78
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,286.5,237.98
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,189.84,156.83
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,161.26,131.48
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,126.77,100.6
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,169.05,134.23
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,204.51,161.55
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,374.71,299.43
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,541.58,427.66
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,585.95,457.61
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,630.28,487.57
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,708.97,543.66
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,791.99,601.12
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,860.9,647.98
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,929.84,692.05
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,901.56,671.02
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,867.18,644.09
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,928.41,688.69
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,983.06,723.77
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,997.41,733.31
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,1003.96,738.09
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,993.6,731.63
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,980.57,723.54
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,963.11,712.68
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,943.26,700.23
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,918.9,685.07
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,894.39,670.02
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,863.85,650.41
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,831.45,629.38
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,796.24,606.2
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,759.59,581.76
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,718.99,553.12
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,677.48,522.8
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,632.8,489.5
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,587.8,455.22
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,540.84,418.22
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,491.19,378.45
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,442.08,338.92
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,394.22,299.38
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,345.14,257.96
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,298.34,217.82
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,250.4,177.13
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,206.38,140.23
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,164.42,106.52
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,126.47,78.74
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,89.22,56.28
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,58.68,46.09
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,50.95,39.08
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,42.8,31.42
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,32.0,20.66
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,18.44,0.0
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,10.81,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,19.55,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,76.33,40.75
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,131.76,99.13
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,165.26,130.82
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,202.09,164.24
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,221.82,182.42
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,239.76,197.99
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,296.51,245.25
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,366.85,302.04
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,444.19,362.76
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,526.57,425.37
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,607.39,485.41
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,690.05,544.98
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,748.62,584.09
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,808.39,622.7
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,845.79,644.86
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,878.46,663.61
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,913.32,683.61
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,946.66,702.3
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,969.15,713.62
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,995.74,727.63
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,1009.66,735.17
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,1020.73,741.02
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,1026.91,743.94
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,1030.11,745.04
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,1027.87,743.68
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,1022.68,740.47
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,1012.65,734.3
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,999.81,726.33
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,982.91,715.96
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,963.46,703.92
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,938.87,688.57
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,912.08,671.69
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,882.07,652.98
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,850.01,632.7
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,814.4,609.62
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,777.1,585.14
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,736.43,557.98
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,694.54,528.0
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,647.63,493.76
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,602.0,459.55
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,553.99,422.22
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,506.17,384.16
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,456.28,344.66
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,407.14,304.59
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,357.74,263.06
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,306.32,219.3
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,256.89,177.04
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,210.12,137.38
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,164.21,100.49
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,122.27,69.9
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,82.41,46.42
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,48.08,36.25
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,43.65,32.26
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,38.99,27.81
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,28.26,17.47
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,18.17,0.0
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,11.3,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,34.49,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,106.45,58.08
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,176.85,132.43
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,237.02,186.52
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,304.92,245.84
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,365.26,297.66
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,430.23,351.4
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,486.63,396.65
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,545.49,442.22
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,595.7,479.79
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,649.3,518.14
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,697.55,550.23
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,745.54,581.41
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,787.82,608.08
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,829.01,633.55
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,860.09,651.63
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,894.59,671.91
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,923.83,688.95
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,950.88,704.46
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,973.69,717.08
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,993.93,728.02
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,1008.04,735.25
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,1019.29,740.73
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,1025.66,743.12
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,1029.04,743.69
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,1027.42,741.59
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,1022.81,737.7
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,1012.82,730.74
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,999.96,722.02
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,982.94,711.38
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,963.28,699.14
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,938.81,683.93
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,911.98,667.08
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,881.97,648.1
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,849.86,627.57
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,813.62,604.05
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,775.63,579.13
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,734.41,551.91
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,692.0,522.35
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,646.61,489.16
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,600.52,454.68
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,552.93,417.88
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,501.78,377.66
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,451.51,338.07
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,401.99,297.89
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,352.22,256.33
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,303.93,215.2
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,254.96,173.39
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,208.44,133.98
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,158.99,94.24
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,116.31,63.02
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,75.8,39.2
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,40.33,29.26
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,35.8,25.23
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,32.08,21.69
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,25.69,15.27
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,18.14,0.0
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,11.3,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,34.76,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,104.96,57.14
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,174.27,129.78
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,233.14,182.61
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,299.52,240.56
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,345.98,281.36
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,394.24,322.11
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,373.81,305.62
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,336.74,274.59
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,310.17,251.3
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,267.73,214.73
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,311.72,247.88
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,345.73,272.43
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,449.1,353.66
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,542.05,424.94
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,684.56,532.63
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,822.56,630.15
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,837.2,637.58
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,848.71,643.68
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,885.49,667.48
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,916.98,687.3
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,952.17,709.75
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,985.4,731.06
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,960.99,713.83
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,937.28,697.47
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,910.77,678.29
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,882.66,656.54
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,908.76,677.52
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,931.1,695.58
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,886.95,663.33
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,842.1,630.65
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,787.03,590.88
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,734.41,552.38
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,707.32,533.94
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,679.8,514.91
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,643.48,488.82
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,608.03,463.15
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,589.46,450.96
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,568.7,436.79
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,556.14,429.86
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,537.17,417.13
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,503.01,390.31
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,466.22,360.71
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,414.1,319.61
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,365.98,281.22
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,320.26,243.82
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,277.56,208.53
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,241.98,175.57
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,198.11,134.87
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,155.88,101.14
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,119.9,75.01
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,83.68,51.18
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,49.37,38.02
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,41.69,31.07
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,34.5,24.36
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,26.5,16.42
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,18.09,0.06
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,11.3,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,30.83,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,100.26,55.55
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,166.91,125.87
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,228.17,180.82
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,298.06,242.01
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,356.31,292.66
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,419.02,345.4
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,460.97,379.45
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,502.37,411.74
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,543.86,442.85
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,584.22,472.09
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,634.05,508.16
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,684.33,543.54
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,723.47,569.14
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,761.37,593.49
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,819.05,631.56
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,882.04,672.66
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,911.24,689.46
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,944.53,709.12
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,966.94,721.74
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,986.89,732.78
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,1000.04,739.32
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,1010.33,744.06
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,1017.56,747.17
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,1021.88,748.49
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,1019.87,745.78
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,1014.91,741.3
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,1005.08,734.31
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,992.42,725.59
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,975.59,714.62
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,956.11,701.96
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,932.7,686.69
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,906.86,669.78
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,876.61,650.37
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,844.28,629.43
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,808.86,605.82
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,771.75,580.89
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,731.15,553.96
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,689.33,524.8
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,644.78,491.91
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,599.56,457.76
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,551.62,420.45
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,503.64,382.24
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,450.92,340.59
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,402.51,300.97
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,351.98,258.52
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,303.07,216.63
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,254.82,175.15
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,209.21,136.23
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,160.25,96.58
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,118.32,65.57
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,78.69,41.82
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,44.47,33.1
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,37.82,27.2
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,33.75,23.33
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,27.46,17.0
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,19.76,1.5
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,12.78,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,38.59,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,110.66,61.1
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,181.78,135.91
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,242.61,190.59
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,311.48,250.61
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,369.76,300.75
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,432.53,352.76
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,486.23,395.74
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,544.59,440.63
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,596.42,478.94
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,649.04,515.53
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,696.37,546.69
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,743.41,576.94
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,781.05,599.9
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,822.28,625.03
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,858.15,646.14
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,892.25,665.8
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,918.47,679.59
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,941.9,691.48
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,959.32,699.75
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,973.65,706.07
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,988.29,712.8
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,1000.23,717.82
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,1007.89,720.18
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,1012.69,720.84
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,1011.64,718.93
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,1007.69,715.34
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,998.95,708.47
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,987.43,699.99
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,972.66,690.49
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,955.19,679.33
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,933.63,665.6
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,909.43,650.2
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,880.02,631.79
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,848.46,611.9
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,813.24,589.46
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,776.24,565.66
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,735.84,539.57
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,694.18,511.38
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,649.58,479.78
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,604.22,446.86
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,556.58,411.17
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,508.92,374.58
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,455.45,333.72
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,406.27,294.75
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,356.02,253.92
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,307.34,213.52
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,258.23,172.62
