Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,913.5,99.0,1.85,26.5,825.0,923.17,670.17
2018,8,29,10,30,921.0,100.0,2.0,26.8,854.0,936.23,678.4
2018,8,29,10,45,926.0,100.5,2.15,27.1,875.5,943.4,682.89
2018,8,29,11,0,931.0,101.0,2.3,27.4,897.0,947.37,685.44
2018,8,29,11,15,934.5,101.0,2.45,27.5,911.0,946.24,685.31
2018,8,29,11,30,938.0,101.0,2.6,27.6,925.0,941.86,683.17
2018,8,29,11,45,939.5,101.5,2.7,27.7,931.0,932.98,677.75
2018,8,29,12,0,941.0,102.0,2.8,27.8,937.0,920.91,670.34
2018,8,29,12,15,941.0,101.5,2.85,28.0,935.0,903.43,658.82
2018,8,29,12,30,941.0,101.0,2.9,28.2,933.0,882.95,645.4
2018,8,29,12,45,933.0,104.5,2.95,28.45,921.0,856.95,628.22
2018,8,29,13,0,925.0,108.0,3.0,28.7,909.0,828.46,609.39
2018,8,29,13,15,922.5,106.0,3.05,28.95,891.0,796.59,588.24
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,762.33,565.37
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,718.28,535.85
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,673.97,503.68
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,620.84,464.92
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,570.87,427.64
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,520.71,389.85
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,468.21,349.49
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,432.84,320.3
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,389.46,283.66
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,321.86,231.02
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,269.95,191.03
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,225.15,153.41
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,179.99,115.77
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,131.15,83.97
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,103.64,71.05
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,74.57,52.82
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,51.88,38.84
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,40.77,29.03
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,29.05,18.36
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,19.61,4.37
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,11.8,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,16.95,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,33.58,14.33
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,59.89,42.42
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,85.01,64.53
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,120.32,94.6
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,163.57,130.73
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,221.52,178.56
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,292.31,235.46
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,346.13,277.56
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,403.05,321.02
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,446.94,352.51
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,490.4,382.9
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,592.02,457.41
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,695.19,529.53
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,722.17,544.44
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,746.97,558.38
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,707.53,525.09
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,657.35,485.21
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,701.59,516.16
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,738.3,540.93
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,815.87,595.67
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,887.69,641.87
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,903.21,652.17
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,911.93,658.57
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,906.5,655.35
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,897.92,650.16
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,880.43,639.61
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,860.21,627.21
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,834.86,611.39
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,807.14,593.83
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,775.6,573.72
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,741.96,551.96
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,704.76,526.53
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,664.42,497.78
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,622.0,467.2
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,578.65,435.13
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,531.4,399.26
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,483.99,362.3
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,434.71,322.57
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,386.08,282.43
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,331.74,238.24
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,282.23,196.87
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,231.72,154.73
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,184.46,116.15
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,137.97,80.9
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,95.58,53.73
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,56.35,42.95
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,47.84,35.58
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,38.97,27.62
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,30.02,19.12
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,18.46,1.52
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,7.86,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,34.87,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,88.37,42.17
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,152.11,113.27
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,223.8,175.59
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,203.69,163.16
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,166.89,134.32
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,167.14,134.23
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,162.17,128.95
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,248.72,199.54
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,333.9,267.01
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,492.82,392.05
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,654.3,513.16
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,722.98,559.06
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,792.92,604.72
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,824.4,623.11
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,853.64,640.08
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,877.87,653.73
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,899.4,665.54
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,914.7,673.8
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,927.02,680.16
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,934.52,683.42
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,938.83,684.68
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,937.54,682.78
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,933.02,678.89
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,923.96,672.26
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,911.71,663.62
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,893.66,651.55
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,872.62,637.57
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,847.96,621.27
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,820.56,603.12
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,787.62,581.55
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,752.32,558.38
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,714.15,533.23
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,674.0,504.82
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,629.96,472.78
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,584.6,438.93
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,536.82,402.23
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,488.36,364.0
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,436.39,321.82
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,385.25,279.33
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,327.38,232.23
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,276.37,189.66
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,225.52,146.84
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,177.24,107.2
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,129.34,70.4
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,83.27,41.09
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,40.82,29.37
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,32.21,21.95
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,28.44,18.46
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,24.5,14.29
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,16.84,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,9.83,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,44.38,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,109.2,47.9
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,174.94,129.7
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,245.35,191.35
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,209.7,167.19
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,156.33,125.32
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,120.09,95.31
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,74.76,56.48
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,100.21,76.96
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,125.73,96.94
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,160.6,123.99
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,195.77,150.63
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,300.88,231.93
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,411.47,313.46
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,594.41,448.95
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,774.82,574.17
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,835.3,610.47
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,894.84,646.69
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,910.77,656.01
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,923.75,663.86
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,931.51,668.36
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,936.13,670.88
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,935.63,670.4
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,931.94,667.96
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,923.24,662.23
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,911.39,654.54
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,892.5,642.95
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,870.8,629.51
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,844.09,612.83
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,815.01,594.46
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,783.14,574.2
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,749.09,552.29
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,710.76,526.28
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,670.74,497.89
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,626.81,466.11
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,579.24,431.02
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,531.45,394.89
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,483.3,357.46
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,432.5,316.75
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,382.29,275.53
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,329.16,232.19
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,274.74,187.3
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,224.23,145.46
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,176.67,107.18
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,128.04,72.19
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,85.76,47.34
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,48.09,35.4
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,43.94,31.8
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,36.61,25.21
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,27.83,16.72
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,17.42,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,7.86,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,24.52,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,68.7,24.59
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,128.51,93.91
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,190.51,147.2
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,178.43,140.65
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,151.34,120.03
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,135.92,107.0
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,109.63,84.18
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,156.0,121.09
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,210.65,163.21
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,327.44,253.5
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,452.95,345.3
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,592.68,444.75
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,738.47,541.75
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,786.9,569.19
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,832.84,595.58
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,857.88,608.48
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,880.47,620.01
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,896.48,628.91
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,905.17,633.38
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,912.94,637.56
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,917.69,639.93
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,917.09,638.88
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,913.41,636.09
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,904.42,630.14
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,892.42,622.46
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,874.46,611.65
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,853.71,599.14
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,828.75,584.54
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,801.31,568.23
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,768.91,548.76
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,734.4,527.68
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,696.7,503.03
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,655.68,475.28
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,612.52,445.62
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,568.35,414.31
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,520.45,379.43
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,472.33,343.21
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,422.58,304.12
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,373.47,264.55
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,321.71,223.48
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,268.14,180.19
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,216.93,138.99
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,169.87,102.29
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,122.27,69.37
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,82.62,47.29
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,49.76,36.62
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,44.31,31.92
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,35.82,24.39
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,27.14,15.81
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,16.25,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,5.9,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,11.6,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,30.72,5.97
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,58.0,39.95
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,84.5,63.57
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,81.8,62.63
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,82.92,64.0
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,75.16,57.31
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,67.67,50.45
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,85.16,64.37
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,102.69,77.97
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,160.9,124.01
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,227.33,174.8
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,321.46,245.85
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,410.41,310.27
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,586.99,440.27
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,760.89,560.61
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,809.43,589.18
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,854.77,616.51
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,870.62,624.34
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,883.77,630.79
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,891.35,633.78
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,896.03,635.08
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,896.04,633.95
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,893.07,631.09
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,883.83,624.74
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,871.7,616.66
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,854.63,605.83
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,834.88,593.34
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,809.97,577.55
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,782.67,560.2
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,751.38,540.6
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,718.12,518.89
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,680.6,493.49
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,641.68,466.55
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,598.84,436.51
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,555.25,405.14
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,508.18,370.46
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,458.2,332.76
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,409.05,294.28
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,360.77,255.57
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,310.28,215.53
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,261.8,176.34
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,211.89,136.88
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,167.04,102.72
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,121.87,71.55
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,83.48,49.99
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,53.5,39.55
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,45.77,32.91
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,36.36,24.57
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,26.43,14.71
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,15.08,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.93,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,13.94,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,36.46,4.96
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,74.65,52.17
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,113.33,86.12
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,103.09,79.66
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,83.59,64.21
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,76.79,58.37
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,69.69,51.84
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,84.67,63.62
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,99.63,75.07
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,150.93,115.09
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,209.68,159.24
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,275.05,206.86
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,341.38,253.1
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,509.42,374.09
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,678.64,486.86
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,773.08,545.17
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,863.84,596.78
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,880.08,604.77
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,893.49,612.24
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,901.17,615.43
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,905.85,617.0
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,901.03,614.44
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,897.26,612.66
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,888.26,607.03
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,876.32,599.76
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,858.21,590.02
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,837.42,578.6
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,813.1,565.55
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,784.94,549.8
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,752.33,530.87
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,717.75,509.86
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,679.43,485.11
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,639.6,458.64
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,596.87,429.38
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,553.28,398.67
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,506.65,365.07
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,459.87,330.24
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,410.72,292.12
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,359.0,251.27
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,307.96,211.11
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,258.73,171.56
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,208.33,131.98
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,162.85,97.67
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,117.49,66.61
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,77.64,44.92
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,50.56,36.92
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,44.39,31.62
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,35.31,23.59
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,25.75,13.67
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,18.18,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,10.19,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,26.43,0.0
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,61.97,42.23
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,98.49,74.3
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,94.71,72.97
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,82.81,63.81
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,73.58,55.96
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,63.79,47.14
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,79.58,59.67
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,95.56,72.06
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,142.76,109.16
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,190.88,145.81
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,258.18,196.03
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,320.13,240.56
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,476.89,357.34
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,633.38,467.4
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,736.99,537.93
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,837.7,601.7
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,860.36,613.74
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,880.6,625.01
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,888.15,628.28
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,892.74,629.88
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,891.61,628.87
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,887.47,626.09
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,875.23,618.68
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,863.45,611.6
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,845.71,601.41
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,825.28,589.44
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,801.7,574.91
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,774.26,557.78
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,742.16,537.87
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,708.07,515.8
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,669.72,489.5
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,629.94,461.63
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,586.55,430.82
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,542.33,398.6
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,495.12,363.27
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,448.38,327.32
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,397.06,286.7
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,348.88,247.42
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,298.32,206.84
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,250.35,167.8
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,201.18,128.86
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,157.33,95.77
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,113.57,65.39
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,74.03,43.81
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,49.59,36.44
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,42.98,30.67
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,34.25,22.81
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,25.05,12.58
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,17.69,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,13.15,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,37.97,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,54.22,36.15
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,73.54,54.36
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,75.88,57.64
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,71.5,54.55
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,65.75,49.56
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,59.92,44.08
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,82.15,61.86
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,104.82,79.48
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,146.23,111.44
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,188.09,142.68
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,343.34,261.06
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,500.77,372.43
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,660.78,482.82
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,814.91,578.99
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,836.2,587.56
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,859.66,599.23
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,875.06,611.05
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,887.57,620.72
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,894.28,625.91
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,897.92,629.02
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,896.26,628.94
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,891.48,626.88
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,881.39,621.41
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,868.26,613.96
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,851.1,603.89
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,831.02,591.91
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,806.45,576.76
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,779.19,559.78
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,747.3,540.18
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,713.15,518.82
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,675.59,493.58
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,636.22,465.99
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,593.04,435.04
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,548.67,402.39
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,501.19,366.57
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,453.17,329.29
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,399.35,286.43
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,349.52,245.46
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,298.48,203.65
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,248.75,162.33
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,198.35,121.02
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,150.43,83.66
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,103.27,51.81
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,56.97,28.36
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,35.57,24.34
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,33.8,22.68
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,27.82,17.22
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,21.47,9.05
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,14.74,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,24.84,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,68.14,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,108.1,75.27
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,139.49,105.45
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,140.92,109.42
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,130.67,102.47
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,117.07,91.1
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,92.77,70.07
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,123.01,93.89
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,153.53,117.24
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,221.54,169.3
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,285.55,216.46
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,440.0,332.27
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,598.14,443.61
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,726.76,530.98
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,851.67,609.0
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,874.11,619.26
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,893.42,628.61
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,908.16,636.64
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,919.76,642.83
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,927.36,646.5
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,931.63,648.22
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,929.77,646.93
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,924.54,643.69
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,914.25,637.39
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,900.68,629.12
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,882.32,618.52
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,860.87,605.98
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,834.4,590.16
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,805.17,572.47
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,771.64,552.15
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,735.71,530.02
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,695.92,504.17
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,654.25,475.35
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,609.28,443.71
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,563.0,410.13
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,514.16,373.63
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,464.72,335.47
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,412.88,293.92
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,361.29,251.55
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,307.71,207.96
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,251.16,161.56
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,198.88,118.94
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,149.24,80.64
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,100.05,48.67
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,56.77,29.66
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,34.21,23.23
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,31.46,20.75
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,26.75,16.31
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,21.84,8.19
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,14.74,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,46.32,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,118.06,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,195.91,137.33
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,282.33,214.75
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,258.99,203.34
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,214.72,171.29
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,177.55,141.21
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,116.29,89.5
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,171.29,133.46
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,223.01,173.55
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,279.78,216.92
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,346.46,266.57
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,446.09,341.54
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,543.52,412.52
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,696.89,524.4
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,840.1,618.9
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,868.46,634.01
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,894.31,648.23
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,909.61,656.07
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,921.75,661.99
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,927.82,664.09
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,930.58,664.19
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,928.33,662.01
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,922.73,657.81
