Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,911.42,649.94
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,896.85,640.11
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,877.78,628.34
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,855.62,614.58
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,828.82,597.95
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,799.22,579.34
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,765.13,557.58
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,728.65,534.03
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,688.8,507.25
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,647.07,477.54
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,601.87,444.68
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,555.32,409.91
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,506.42,372.23
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,456.9,333.03
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,405.03,290.72
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,353.39,247.63
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,299.94,203.38
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,247.72,159.62
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,190.88,113.1
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,140.83,74.41
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,92.56,43.12
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,48.69,24.87
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,32.76,22.06
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,29.89,19.45
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,23.78,13.81
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,20.14,5.6
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,13.76,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.5,10.0,2.35,15.65,15.5,39.86,0.0
2018,9,9,6,0,233.0,20.0,2.5,16.0,31.0,102.13,0.0
2018,9,9,6,15,385.0,29.5,2.55,16.6,75.0,187.71,132.18
2018,9,9,6,30,537.0,39.0,2.6,17.2,119.0,277.22,213.68
2018,9,9,6,45,408.5,48.0,2.6,17.8,123.0,254.59,202.54
2018,9,9,7,0,280.0,57.0,2.6,18.4,127.0,215.26,173.9
2018,9,9,7,15,142.0,81.5,2.5,19.2,117.0,173.06,139.44
2018,9,9,7,30,4.0,106.0,2.4,20.0,107.0,108.13,84.13
2018,9,9,7,45,25.0,134.5,2.35,20.8,145.0,156.15,123.21
2018,9,9,8,0,46.0,163.0,2.3,21.6,183.0,201.01,158.74
2018,9,9,8,15,253.0,167.0,2.2,22.55,299.5,363.39,288.95
2018,9,9,8,30,460.0,171.0,2.1,23.5,416.0,532.85,417.07
2018,9,9,8,45,664.5,132.0,2.05,24.4,520.5,659.52,509.02
2018,9,9,9,0,869.0,93.0,2.0,25.3,625.0,784.36,592.03
2018,9,9,9,15,911.0,85.5,1.95,26.25,676.5,828.49,616.66
2018,9,9,9,30,953.0,78.0,1.9,27.2,728.0,871.6,640.7
2018,9,9,9,45,960.5,79.5,1.9,28.15,763.0,894.25,651.37
2018,9,9,10,0,968.0,81.0,1.9,29.1,798.0,913.88,660.21
2018,9,9,10,15,975.0,81.5,2.0,29.75,827.0,928.85,667.93
2018,9,9,10,30,982.0,82.0,2.1,30.4,856.0,940.55,673.65
2018,9,9,10,45,986.0,82.5,2.2,31.05,877.0,946.28,675.67
2018,9,9,11,0,990.0,83.0,2.3,31.7,898.0,948.57,675.66
2018,9,9,11,15,992.5,83.0,2.45,32.1,911.0,945.58,673.54
2018,9,9,11,30,995.0,83.0,2.6,32.5,924.0,939.11,669.3
2018,9,9,11,45,996.5,83.0,2.75,32.9,929.0,928.35,662.38
2018,9,9,12,0,998.0,83.0,2.9,33.3,934.0,914.19,653.32
2018,9,9,12,15,994.5,84.5,3.0,33.45,930.0,894.12,640.79
2018,9,9,12,30,991.0,86.0,3.1,33.6,926.0,870.94,626.26
2018,9,9,12,45,984.5,88.0,3.25,33.75,913.0,842.96,608.83
2018,9,9,13,0,978.0,90.0,3.4,33.9,900.0,812.3,589.5
2018,9,9,13,15,973.0,89.0,3.5,33.85,879.5,777.32,567.34
2018,9,9,13,30,968.0,88.0,3.6,33.8,859.0,739.95,543.36
2018,9,9,13,45,961.5,87.0,3.7,33.75,831.0,699.4,515.65
2018,9,9,14,0,955.0,86.0,3.8,33.7,803.0,656.93,485.24
2018,9,9,14,15,946.5,84.5,3.85,33.45,768.5,611.15,451.93
2018,9,9,14,30,938.0,83.0,3.9,33.2,734.0,564.02,416.68
2018,9,9,14,45,926.0,81.5,3.95,32.95,693.0,514.1,378.35
2018,9,9,15,0,914.0,80.0,4.0,32.7,652.0,463.58,338.4
2018,9,9,15,15,898.5,77.5,4.0,32.7,605.5,410.5,295.06
2018,9,9,15,30,883.0,75.0,4.0,32.7,559.0,357.64,250.89
2018,9,9,15,45,861.0,72.5,4.0,31.9,508.0,303.44,205.84
2018,9,9,16,0,839.0,70.0,4.0,31.1,457.0,246.39,158.29
2018,9,9,16,15,808.0,66.5,3.9,30.4,403.0,192.73,114.37
2018,9,9,16,30,777.0,63.0,3.8,29.7,349.0,141.94,75.54
2018,9,9,16,45,731.5,58.5,3.75,29.0,294.0,92.41,44.11
2018,9,9,17,0,686.0,54.0,3.7,28.3,239.0,47.76,26.76
2018,9,9,17,15,607.5,48.5,3.45,27.1,185.5,36.25,25.17
2018,9,9,17,30,529.0,43.0,3.2,25.9,132.0,31.15,20.63
2018,9,9,17,45,390.5,33.5,2.95,24.7,86.0,25.46,15.2
2018,9,9,18,0,252.0,24.0,2.7,23.5,40.0,19.45,3.16
2018,9,9,18,15,126.0,12.0,2.65,22.75,20.0,11.8,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,120.5,9.5,1.65,15.35,15.0,9.34,0.0
2018,9,10,6,0,241.0,19.0,1.8,15.8,30.0,102.51,0.0
2018,9,10,6,15,390.0,27.5,1.95,16.55,72.5,186.38,129.47
2018,9,10,6,30,539.0,36.0,2.1,17.3,115.0,269.79,206.98
2018,9,10,6,45,408.5,40.0,2.25,18.0,114.0,243.75,193.35
2018,9,10,7,0,278.0,44.0,2.4,18.7,113.0,201.67,162.61
2018,9,10,7,15,139.0,67.5,2.35,19.65,102.0,154.31,123.93
2018,9,10,7,30,0.0,91.0,2.3,20.6,91.0,89.74,68.81
2018,9,10,7,45,31.0,129.5,2.25,21.5,143.0,154.18,121.47
2018,9,10,8,0,62.0,168.0,2.2,22.4,195.0,217.2,171.41
2018,9,10,8,15,164.5,187.5,2.2,23.45,271.5,317.15,250.24
2018,9,10,8,30,267.0,207.0,2.2,24.5,348.0,424.11,331.27
2018,9,10,8,45,551.5,152.5,2.2,25.55,477.5,595.37,460.37
2018,9,10,9,0,836.0,98.0,2.2,26.6,607.0,766.35,578.77
2018,9,10,9,15,885.0,89.0,2.25,27.4,660.5,809.03,603.46
2018,9,10,9,30,934.0,80.0,2.3,28.2,714.0,855.49,631.35
2018,9,10,9,45,937.5,84.5,2.4,29.0,749.0,877.68,643.13
2018,9,10,10,0,941.0,89.0,2.5,29.8,784.0,896.72,653.04
2018,9,10,10,15,949.0,89.5,2.6,30.35,813.0,912.11,661.25
2018,9,10,10,30,957.0,90.0,2.7,30.9,842.0,924.33,667.5
2018,9,10,10,45,963.0,90.0,2.8,31.45,863.5,931.02,670.27
2018,9,10,11,0,969.0,90.0,2.9,32.0,885.0,934.37,671.03
2018,9,10,11,15,972.0,90.5,3.05,32.35,898.5,932.24,669.29
2018,9,10,11,30,975.0,91.0,3.2,32.7,912.0,926.71,665.46
2018,9,10,11,45,976.5,90.5,3.3,33.05,916.5,915.5,657.72
2018,9,10,12,0,978.0,90.0,3.4,33.4,921.0,900.97,647.94
2018,9,10,12,15,975.0,91.0,3.5,33.6,916.5,881.01,635.08
2018,9,10,12,30,972.0,92.0,3.6,33.8,912.0,858.01,620.26
2018,9,10,12,45,966.5,93.5,3.7,34.05,899.5,830.65,602.42
2018,9,10,13,0,961.0,95.0,3.8,34.3,887.0,800.62,582.76
2018,9,10,13,15,956.5,93.5,3.85,34.3,866.5,765.93,560.24
2018,9,10,13,30,952.0,92.0,3.9,34.3,846.0,728.87,535.98
2018,9,10,13,45,945.5,90.5,3.95,34.3,818.0,688.34,507.46
2018,9,10,14,0,939.0,89.0,4.0,34.3,790.0,645.94,476.74
2018,9,10,14,15,930.0,87.0,4.05,34.1,755.0,600.01,443.15
2018,9,10,14,30,921.0,85.0,4.1,33.9,720.0,552.82,407.7
2018,9,10,14,45,908.0,83.0,4.1,33.7,678.5,502.71,369.02
2018,9,10,15,0,895.0,81.0,4.1,33.5,637.0,452.14,328.9
2018,9,10,15,15,878.5,79.0,4.1,33.5,591.0,400.04,286.35
2018,9,10,15,30,862.0,77.0,4.1,33.5,545.0,348.29,243.12
2018,9,10,15,45,838.5,74.5,4.15,32.65,494.5,290.65,195.78
2018,9,10,16,0,815.0,72.0,4.2,31.8,444.0,238.63,152.35
2018,9,10,16,15,782.0,68.5,4.1,31.05,390.5,186.01,109.68
2018,9,10,16,30,749.0,65.0,4.0,30.3,337.0,136.49,72.44
2018,9,10,16,45,701.0,60.0,3.9,29.55,282.5,88.09,42.59
2018,9,10,17,0,653.0,55.0,3.8,28.8,228.0,44.85,32.36
2018,9,10,17,15,579.0,49.0,3.55,27.6,176.5,33.75,22.97
2018,9,10,17,30,505.0,43.0,3.3,26.4,125.0,31.44,20.78
2018,9,10,17,45,374.0,33.0,3.05,25.15,81.5,25.3,14.87
2018,9,10,18,0,243.0,23.0,2.8,23.9,38.0,18.76,0.0
2018,9,10,18,15,121.5,11.5,2.75,23.15,19.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,11,5,45,101.5,9.5,2.55,15.65,14.0,9.34,0.0
2018,9,11,6,0,203.0,19.0,2.7,15.9,28.0,79.42,0.0
2018,9,11,6,15,353.0,28.5,2.75,16.5,69.5,173.72,119.22
2018,9,11,6,30,503.0,38.0,2.8,17.1,111.0,260.04,199.77
2018,9,11,6,45,450.0,50.5,2.9,17.75,136.0,273.95,217.58
2018,9,11,7,0,397.0,63.0,3.0,18.4,161.0,282.3,228.06
2018,9,11,7,15,243.5,98.5,3.0,19.2,163.0,247.27,200.35
2018,9,11,7,30,90.0,134.0,3.0,20.0,165.0,201.93,161.83
2018,9,11,7,45,101.0,158.0,2.95,20.75,198.0,237.51,190.04
2018,9,11,8,0,112.0,182.0,2.9,21.5,231.0,273.42,217.63
2018,9,11,8,15,205.0,189.5,2.95,22.4,292.5,346.86,275.72
2018,9,11,8,30,298.0,197.0,3.0,23.3,354.0,434.39,342.75
2018,9,11,8,45,567.5,146.0,3.0,24.15,478.5,598.71,468.51
2018,9,11,9,0,837.0,95.0,3.0,25.0,603.0,761.37,583.59
2018,9,11,9,15,882.5,86.5,3.05,25.75,654.5,801.7,607.61
2018,9,11,9,30,928.0,78.0,3.1,26.5,706.0,845.61,634.6
2018,9,11,9,45,937.0,79.5,3.2,27.3,741.5,868.93,647.4
2018,9,11,10,0,946.0,81.0,3.3,28.1,777.0,889.33,658.35
2018,9,11,10,15,952.0,82.5,3.4,28.6,805.5,904.12,666.35
2018,9,11,10,30,958.0,84.0,3.5,29.1,834.0,915.67,672.32
2018,9,11,10,45,962.0,85.5,3.6,29.65,855.0,922.19,674.92
2018,9,11,11,0,966.0,87.0,3.7,30.2,876.0,925.33,675.43
2018,9,11,11,15,968.0,87.5,3.8,30.5,888.5,922.3,672.68
2018,9,11,11,30,970.0,88.0,3.9,30.8,901.0,915.89,667.85
2018,9,11,11,45,970.5,88.0,4.0,31.1,905.5,904.34,659.74
2018,9,11,12,0,971.0,88.0,4.1,31.4,910.0,889.51,649.57
2018,9,11,12,15,970.5,87.5,4.15,31.55,906.0,870.15,636.62
2018,9,11,12,30,970.0,87.0,4.2,31.7,902.0,847.69,621.66
2018,9,11,12,45,968.0,86.0,4.3,31.9,890.0,820.59,603.67
2018,9,11,13,0,966.0,85.0,4.4,32.1,878.0,790.67,583.74
2018,9,11,13,15,961.5,84.5,4.5,32.0,858.0,756.8,561.7
2018,9,11,13,30,957.0,84.0,4.6,31.9,838.0,720.53,537.81
2018,9,11,13,45,951.0,82.5,4.65,31.85,810.5,680.15,508.95
2018,9,11,14,0,945.0,81.0,4.7,31.8,783.0,637.84,477.79
2018,9,11,14,15,936.5,79.5,4.7,31.5,748.5,592.43,443.9
2018,9,11,14,30,928.0,78.0,4.7,31.2,714.0,545.7,408.09
2018,9,11,14,45,916.5,76.0,4.75,30.95,673.0,496.02,369.11
2018,9,11,15,0,905.0,74.0,4.8,30.7,632.0,445.74,328.49
2018,9,11,15,15,889.0,72.5,4.8,30.7,586.5,393.87,285.2
2018,9,11,15,30,873.0,71.0,4.8,30.7,541.0,342.29,241.22
2018,9,11,15,45,851.5,68.0,4.7,29.7,490.5,288.44,195.85
2018,9,11,16,0,830.0,65.0,4.6,28.7,440.0,235.93,151.35
2018,9,11,16,15,801.0,61.0,4.5,27.9,387.0,178.64,104.41
2018,9,11,16,30,772.0,57.0,4.4,27.1,334.0,128.26,66.21
2018,9,11,16,45,728.5,53.0,4.3,26.35,280.5,79.93,36.88
2018,9,11,17,0,685.0,49.0,4.2,25.6,227.0,36.24,25.47
2018,9,11,17,15,615.5,43.5,4.0,24.55,175.5,32.17,21.93
2018,9,11,17,30,546.0,38.0,3.8,23.5,124.0,29.8,19.62
2018,9,11,17,45,415.0,29.5,3.55,22.45,80.5,22.29,12.44
2018,9,11,18,0,284.0,21.0,3.3,21.4,37.0,17.04,0.0
2018,9,11,18,15,142.0,10.5,3.25,20.75,18.5,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.5,9.0,2.3,14.5,13.0,0.0,0.0
2018,9,12,6,0,203.0,18.0,2.4,14.7,26.0,77.96,0.0
2018,9,12,6,15,351.5,27.0,2.45,15.25,66.5,170.78,115.74
2018,9,12,6,30,500.0,36.0,2.5,15.8,107.0,255.31,196.42
2018,9,12,6,45,579.5,42.0,2.55,16.35,158.0,317.08,252.17
2018,9,12,7,0,659.0,48.0,2.6,16.9,209.0,388.62,313.8
2018,9,12,7,15,707.5,52.5,2.65,17.65,262.5,447.73,363.3
2018,9,12,7,30,756.0,57.0,2.7,18.4,316.0,509.45,412.77
2018,9,12,7,45,788.0,60.5,2.75,19.2,369.0,562.07,453.25
2018,9,12,8,0,820.0,64.0,2.8,20.0,422.0,611.19,489.73
2018,9,12,8,15,842.0,66.0,2.85,20.7,471.5,655.77,520.61
2018,9,12,8,30,864.0,68.0,2.9,21.4,521.0,699.54,549.6
2018,9,12,8,45,879.5,71.0,2.95,22.1,567.5,738.49,574.53
2018,9,12,9,0,895.0,74.0,3.0,22.8,614.0,775.61,597.79
2018,9,12,9,15,904.0,76.5,3.05,23.25,654.0,804.96,615.86
2018,9,12,9,30,913.0,79.0,3.1,23.7,694.0,831.75,632.09
2018,9,12,9,45,918.0,82.5,3.15,24.1,728.0,853.6,644.98
2018,9,12,10,0,923.0,86.0,3.2,24.5,762.0,872.43,655.85
2018,9,12,10,15,930.5,86.5,3.25,24.7,790.0,887.05,664.43
2018,9,12,10,30,938.0,87.0,3.3,24.9,818.0,898.56,671.02
2018,9,12,10,45,943.0,87.5,3.4,25.1,838.5,904.71,674.44
2018,9,12,11,0,948.0,88.0,3.5,25.3,859.0,907.57,675.78
2018,9,12,11,15,951.0,88.0,3.55,25.45,872.0,904.86,673.36
2018,9,12,11,30,954.0,88.0,3.6,25.6,885.0,898.82,668.85
2018,9,12,11,45,956.0,87.5,3.65,25.75,889.5,888.11,661.33
2018,9,12,12,0,958.0,87.0,3.7,25.9,894.0,874.14,651.72
2018,9,12,12,15,955.5,88.5,3.8,25.95,890.5,855.33,639.42
2018,9,12,12,30,953.0,90.0,3.9,26.0,887.0,833.5,625.08
2018,9,12,12,45,948.5,90.5,4.0,26.05,874.5,806.29,607.0
2018,9,12,13,0,944.0,91.0,4.1,26.1,862.0,776.43,587.02
2018,9,12,13,15,941.0,90.0,4.2,26.0,843.0,743.68,565.23
2018,9,12,13,30,938.0,89.0,4.3,25.9,824.0,708.52,541.38
2018,9,12,13,45,932.5,87.0,4.4,25.8,796.5,668.57,512.03
2018,9,12,14,0,927.0,85.0,4.5,25.7,769.0,626.73,480.64
2018,9,12,14,15,918.0,83.5,4.6,25.4,735.0,581.71,446.47
2018,9,12,14,30,909.0,82.0,4.7,25.1,701.0,535.46,410.31
2018,9,12,14,45,897.0,80.0,4.75,24.8,660.5,486.36,370.76
2018,9,12,15,0,885.0,78.0,4.8,24.5,620.0,436.74,329.63
2018,9,12,15,15,868.5,75.5,4.8,24.5,574.0,384.75,285.17
2018,9,12,15,30,852.0,73.0,4.8,24.5,528.0,333.14,240.12
2018,9,12,15,45,830.0,70.5,4.8,23.65,478.5,280.69,194.71
2018,9,12,16,0,808.0,68.0,4.8,22.8,429.0,225.45,147.06
2018,9,12,16,15,774.0,64.5,4.7,22.2,376.0,173.29,103.51
2018,9,12,16,30,740.0,61.0,4.6,21.6,323.0,124.37,66.25
2018,9,12,16,45,681.5,57.5,4.55,21.05,268.0,77.63,38.56
2018,9,12,17,0,623.0,54.0,4.5,20.5,213.0,35.72,25.6
2018,9,12,17,15,555.0,47.5,4.25,19.85,164.0,33.02,23.13
2018,9,12,17,30,487.0,41.0,4.0,19.2,115.0,30.24,20.35
2018,9,12,17,45,355.5,31.0,3.7,18.5,73.5,24.01,13.86
2018,9,12,18,0,224.0,21.0,3.4,17.8,32.0,17.38,0.0
2018,9,12,18,15,112.0,10.5,3.2,17.35,16.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,85.0,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,170.0,18.0,2.1,14.7,24.0,67.77,0.0
2018,9,13,6,15,312.5,28.0,2.15,15.2,62.5,157.62,104.67
2018,9,13,6,30,455.0,38.0,2.2,15.7,101.0,238.83,183.28
2018,9,13,6,45,537.0,44.5,2.3,16.2,150.5,302.82,240.55
2018,9,13,7,0,619.0,51.0,2.4,16.7,200.0,370.97,299.54
2018,9,13,7,15,669.5,56.0,2.4,17.4,253.0,429.93,348.92
2018,9,13,7,30,720.0,61.0,2.4,18.1,306.0,491.68,398.42
2018,9,13,7,45,755.0,64.0,2.4,18.8,358.0,544.04,438.79
2018,9,13,8,0,790.0,67.0,2.4,19.5,410.0,597.15,478.24
2018,9,13,8,15,814.0,70.0,2.4,20.2,460.0,643.19,510.49
2018,9,13,8,30,838.0,73.0,2.4,20.9,510.0,684.41,537.37
2018,9,13,8,45,855.5,74.5,2.4,21.6,555.5,722.21,561.22
2018,9,13,9,0,873.0,76.0,2.4,22.3,601.0,758.4,583.52
2018,9,13,9,15,884.5,78.5,2.4,22.85,641.5,789.11,601.98
2018,9,13,9,30,896.0,81.0,2.4,23.4,682.0,817.43,618.62
2018,9,13,9,45,904.0,83.5,2.35,23.95,716.5,840.27,631.02
2018,9,13,10,0,912.0,86.0,2.3,24.5,751.0,860.25,641.44
2018,9,13,10,15,919.0,87.0,2.3,24.95,779.0,874.78,648.86
2018,9,13,10,30,926.0,88.0,2.3,25.4,807.0,886.23,654.34
2018,9,13,10,45,930.5,89.0,2.35,25.8,827.5,892.34,656.96
2018,9,13,11,0,935.0,90.0,2.4,26.2,848.0,895.19,657.59
2018,9,13,11,15,938.0,90.0,2.45,26.45,860.5,892.43,655.05
2018,9,13,11,30,941.0,90.0,2.5,26.7,873.0,886.38,650.51
2018,9,13,11,45,942.0,90.5,2.55,27.0,877.5,875.9,643.04
2018,9,13,12,0,943.0,91.0,2.6,27.3,882.0,862.2,633.57
2018,9,13,12,15,941.5,91.0,2.75,27.4,878.0,842.86,621.61
2018,9,13,12,30,940.0,91.0,2.9,27.5,874.0,820.54,607.6
2018,9,13,12,45,936.5,90.5,3.05,27.6,861.5,793.36,590.18
2018,9,13,13,0,933.0,90.0,3.2,27.7,849.0,763.53,570.82
2018,9,13,13,15,928.5,89.5,3.3,27.6,829.5,730.5,549.27
2018,9,13,13,30,924.0,89.0,3.4,27.5,810.0,695.17,525.47
2018,9,13,13,45,917.0,88.0,3.5,27.4,782.5,655.68,496.87
2018,9,13,14,0,910.0,87.0,3.6,27.3,755.0,614.44,466.26
2018,9,13,14,15,900.5,85.0,3.7,27.05,720.5,569.34,432.29
2018,9,13,14,30,891.0,83.0,3.8,26.8,686.0,523.1,396.44
2018,9,13,14,45,878.5,81.5,3.9,26.55,646.0,475.02,358.1
2018,9,13,15,0,866.0,80.0,4.0,26.3,606.0,426.49,318.25
2018,9,13,15,15,849.0,77.5,4.0,26.3,560.5,375.24,274.91
2018,9,13,15,30,832.0,75.0,4.0,26.3,515.0,324.46,231.06
2018,9,13,15,45,809.0,72.0,4.05,25.4,466.0,268.25,183.42
2018,9,13,16,0,786.0,69.0,4.1,24.5,417.0,217.66,140.11
2018,9,13,16,15,753.5,65.5,4.1,23.85,365.0,167.04,98.44
2018,9,13,16,30,721.0,62.0,4.1,23.2,313.0,119.5,63.02
2018,9,13,16,45,666.5,57.5,4.1,22.6,259.5,73.38,36.58
2018,9,13,17,0,612.0,53.0,4.1,22.0,206.0,35.17,24.94
2018,9,13,17,15,536.5,46.5,3.95,21.2,157.0,32.43,22.45
2018,9,13,17,30,461.0,40.0,3.8,20.4,108.0,29.62,19.64
2018,9,13,17,45,323.5,29.5,3.7,19.6,67.5,22.87,12.53
2018,9,13,18,0,186.0,19.0,3.6,18.8,27.0,15.61,0.0
2018,9,13,18,15,93.0,9.5,3.5,18.3,13.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,35.68,0.0
2018,9,14,6,15,162.0,29.5,1.2,14.2,48.0,106.45,68.63
2018,9,14,6,30,249.0,45.0,1.3,14.8,79.0,164.7,126.22
2018,9,14,6,45,407.0,49.5,1.35,15.4,134.0,250.7,199.22
2018,9,14,7,0,565.0,54.0,1.4,16.0,189.0,349.65,281.61
2018,9,14,7,15,612.5,62.0,1.4,16.9,241.0,407.72,329.27
2018,9,14,7,30,660.0,70.0,1.4,17.8,293.0,468.55,377.14
2018,9,14,7,45,726.0,68.5,1.35,18.65,351.0,529.66,423.42
2018,9,14,8,0,792.0,67.0,1.3,19.5,409.0,596.28,471.77
2018,9,14,8,15,821.0,68.5,1.05,20.5,460.0,639.84,498.66
2018,9,14,8,30,850.0,70.0,0.8,21.5,511.0,687.07,525.37
2018,9,14,8,45,875.0,69.5,0.55,22.45,559.0,728.38,546.23
2018,9,14,9,0,900.0,69.0,0.3,23.4,607.0,768.48,564.87
2018,9,14,9,15,907.0,73.0,0.5,24.3,647.0,797.94,583.48
2018,9,14,9,30,914.0,77.0,0.7,25.2,687.0,824.7,600.42
2018,9,14,9,45,917.5,81.5,0.9,26.15,721.0,846.29,613.74
2018,9,14,10,0,921.0,86.0,1.1,27.1,755.0,864.79,624.95
2018,9,14,10,15,928.5,86.5,1.25,27.55,783.0,879.19,633.98
2018,9,14,10,30,936.0,87.0,1.4,28.0,811.0,890.49,641.06
2018,9,14,10,45,941.5,87.5,1.55,28.45,831.5,896.87,645.04
2018,9,14,11,0,947.0,88.0,1.7,28.9,852.0,899.96,646.96
2018,9,14,11,15,949.5,88.0,1.85,29.2,864.0,896.65,645.22
2018,9,14,11,30,952.0,88.0,2.0,29.5,876.0,890.02,641.4
2018,9,14,11,45,953.0,87.5,2.15,29.75,880.0,878.33,634.45
2018,9,14,12,0,954.0,87.0,2.3,30.0,884.0,863.41,625.4
2018,9,14,12,15,952.0,87.5,2.4,30.05,880.0,843.93,613.45
2018,9,14,12,30,950.0,88.0,2.5,30.1,876.0,821.45,599.51
2018,9,14,12,45,946.0,88.5,2.6,30.2,863.5,794.58,582.46
2018,9,14,13,0,942.0,89.0,2.7,30.3,851.0,765.04,563.52
2018,9,14,13,15,937.0,88.0,2.8,30.2,830.5,730.86,541.7
2018,9,14,13,30,932.0,87.0,2.9,30.1,810.0,694.4,517.5
2018,9,14,13,45,893.5,99.5,3.0,30.0,773.0,647.77,483.95
2018,9,14,14,0,855.0,112.0,3.1,29.9,736.0,601.47,449.94
2018,9,14,14,15,849.0,107.5,3.15,29.6,702.5,558.02,417.79
2018,9,14,14,30,843.0,103.0,3.2,29.3,669.0,510.4,381.66
2018,9,14,14,45,858.0,91.0,3.3,29.05,637.0,470.14,349.67
2018,9,14,15,0,873.0,79.0,3.4,28.8,605.0,424.18,312.15
2018,9,14,15,15,856.0,76.5,3.4,28.8,559.5,372.62,269.05
2018,9,14,15,30,839.0,74.0,3.4,28.8,514.0,321.52,225.45
2018,9,14,15,45,812.0,72.0,3.5,27.85,463.5,264.9,178.21
2018,9,14,16,0,785.0,70.0,3.6,26.9,413.0,214.3,135.66
2018,9,14,16,15,729.5,68.5,3.55,26.2,356.0,162.21,94.5
2018,9,14,16,30,674.0,67.0,3.5,25.5,299.0,112.45,59.05
2018,9,14,16,45,631.0,61.0,3.5,24.75,249.0,68.07,34.23
2018,9,14,17,0,588.0,55.0,3.5,24.0,199.0,37.06,26.33
2018,9,14,17,15,509.5,47.5,3.4,23.1,150.0,33.57,23.2
2018,9,14,17,30,431.0,40.0,3.3,22.2,101.0,29.94,19.67
2018,9,14,17,45,293.5,29.0,3.15,21.3,62.5,22.71,11.85
2018,9,14,18,0,156.0,18.0,3.0,20.4,24.0,17.69,0.0
2018,9,14,18,15,78.0,9.0,2.95,19.8,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.5,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,163.0,16.0,2.8,14.0,21.0,62.97,0.0
2018,9,15,6,15,321.5,26.0,2.9,14.5,60.5,155.62,98.35
2018,9,15,6,30,480.0,36.0,3.0,15.0,100.0,243.95,186.91
2018,9,15,6,45,563.0,42.0,3.1,15.5,150.0,305.43,243.12
2018,9,15,7,0,646.0,48.0,3.2,16.0,200.0,377.29,305.82
2018,9,15,7,15,697.5,52.0,3.2,16.65,253.5,436.4,356.13
2018,9,15,7,30,749.0,56.0,3.2,17.3,307.0,498.33,406.62
2018,9,15,7,45,784.5,59.0,3.2,17.95,360.5,551.83,448.62
2018,9,15,8,0,820.0,62.0,3.2,18.6,414.0,602.14,486.78
2018,9,15,8,15,844.0,65.0,3.15,19.25,465.0,648.94,519.92
2018,9,15,8,30,868.0,68.0,3.1,19.9,516.0,695.02,550.7
2018,9,15,8,45,886.5,70.0,3.05,20.55,563.5,734.84,576.19
2018,9,15,9,0,905.0,72.0,3.0,21.2,611.0,772.99,600.0
2018,9,15,9,15,914.0,75.5,2.95,21.7,651.5,803.44,618.31
2018,9,15,9,30,923.0,79.0,2.9,22.2,692.0,831.26,634.61
2018,9,15,9,45,928.0,83.0,2.9,22.75,727.0,853.57,647.16
2018,9,15,10,0,933.0,87.0,2.9,23.3,762.0,872.8,657.61
2018,9,15,10,15,941.5,88.0,2.95,23.7,791.0,888.58,666.48
2018,9,15,10,30,950.0,89.0,3.0,24.1,820.0,901.21,673.31
2018,9,15,10,45,955.5,89.5,3.05,24.5,841.0,907.51,675.99
2018,9,15,11,0,961.0,90.0,3.1,24.9,862.0,910.46,676.6
2018,9,15,11,15,964.0,90.5,3.15,25.15,875.0,907.91,674.07
2018,9,15,11,30,967.0,91.0,3.2,25.4,888.0,901.96,669.44
2018,9,15,11,45,968.5,90.5,3.25,25.7,892.5,890.4,661.04
2018,9,15,12,0,970.0,90.0,3.3,26.0,897.0,875.53,650.56
2018,9,15,12,15,969.5,89.5,3.45,26.1,893.0,855.85,637.98
2018,9,15,12,30,969.0,89.0,3.6,26.2,889.0,833.06,623.26
2018,9,15,12,45,966.5,88.5,3.7,26.35,876.5,805.78,605.04
2018,9,15,13,0,964.0,88.0,3.8,26.5,864.0,775.72,584.83
2018,9,15,13,15,959.5,87.5,3.85,26.45,844.0,741.63,561.96
2018,9,15,13,30,955.0,87.0,3.9,26.4,824.0,705.17,536.47
2018,9,15,13,45,948.5,86.0,4.0,26.35,796.0,664.8,506.73
2018,9,15,14,0,942.0,85.0,4.1,26.3,768.0,622.55,474.88
2018,9,15,14,15,933.0,83.0,4.15,26.1,733.0,576.37,439.45
2018,9,15,14,30,924.0,81.0,4.2,25.9,698.0,528.94,402.08
2018,9,15,14,45,911.5,79.0,4.25,25.7,656.5,478.93,361.68
2018,9,15,15,0,899.0,77.0,4.3,25.5,615.0,428.43,319.72
2018,9,15,15,15,881.5,75.0,4.3,25.5,568.5,375.93,274.91
2018,9,15,15,30,864.0,73.0,4.3,25.5,522.0,323.89,229.63
2018,9,15,15,45,841.0,69.5,4.4,24.7,471.0,269.89,183.27
2018,9,15,16,0,818.0,66.0,4.5,23.9,420.0,213.24,135.02
2018,9,15,16,15,771.5,64.0,4.55,23.25,364.0,160.5,92.55
2018,9,15,16,30,725.0,62.0,4.6,22.6,308.0,112.34,58.25
2018,9,15,16,45,669.5,57.0,4.6,21.95,253.5,66.07,33.63
2018,9,15,17,0,614.0,52.0,4.6,21.3,199.0,34.89,24.75
2018,9,15,17,15,515.0,46.0,4.5,20.5,148.0,32.57,22.56
2018,9,15,17,30,416.0,40.0,4.4,19.7,97.0,30.28,20.11
2018,9,15,17,45,278.0,28.0,4.25,18.9,59.0,22.05,10.9
2018,9,15,18,0,140.0,16.0,4.1,18.1,21.0,15.73,0.0
2018,9,15,18,15,70.0,8.0,4.0,17.55,10.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.5,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,177.0,16.0,2.0,12.5,21.0,66.62,0.0
2018,9,16,6,15,343.5,25.5,2.15,13.2,61.5,160.88,98.61
2018,9,16,6,30,510.0,35.0,2.3,13.9,102.0,249.06,190.47
2018,9,16,6,45,594.0,41.0,2.4,14.6,153.5,316.2,251.34
2018,9,16,7,0,678.0,47.0,2.5,15.3,205.0,389.67,315.1
2018,9,16,7,15,728.0,51.5,2.55,16.2,259.5,449.8,365.82
2018,9,16,7,30,778.0,56.0,2.6,17.1,314.0,512.58,416.38
2018,9,16,7,45,811.0,59.0,2.7,18.0,368.0,565.59,457.52
2018,9,16,8,0,844.0,62.0,2.8,18.9,422.0,615.15,494.65
2018,9,16,8,15,866.0,64.5,2.75,19.65,472.5,660.73,526.34
2018,9,16,8,30,888.0,67.0,2.7,20.4,523.0,705.39,555.45
2018,9,16,8,45,904.0,69.5,2.65,21.15,570.0,744.43,579.76
2018,9,16,9,0,920.0,72.0,2.6,21.9,617.0,781.59,602.24
2018,9,16,9,15,931.5,73.5,2.5,22.55,658.0,811.98,619.47
2018,9,16,9,30,943.0,75.0,2.4,23.2,699.0,839.85,634.69
2018,9,16,9,45,952.0,76.5,2.3,23.9,734.5,862.94,646.31
2018,9,16,10,0,961.0,78.0,2.2,24.6,770.0,883.06,655.8
2018,9,16,10,15,967.5,79.0,2.1,25.2,798.5,897.42,661.63
2018,9,16,10,30,974.0,80.0,2.0,25.8,827.0,908.5,665.35
2018,9,16,10,45,978.0,80.5,1.9,26.4,847.0,913.58,665.18
2018,9,16,11,0,982.0,81.0,1.8,27.0,867.0,915.23,662.93
2018,9,16,11,15,983.5,81.5,1.8,27.4,879.0,911.32,658.89
2018,9,16,11,30,985.0,82.0,1.8,27.8,891.0,903.97,652.83
2018,9,16,11,45,985.0,82.5,1.8,28.25,895.0,891.98,643.82
2018,9,16,12,0,985.0,83.0,1.8,28.7,899.0,876.65,632.83
2018,9,16,12,15,983.0,83.5,1.9,28.9,894.5,856.49,620.44
2018,9,16,12,30,981.0,84.0,2.0,29.1,890.0,833.22,606.0
2018,9,16,12,45,976.0,84.5,2.1,29.25,876.5,804.75,588.16
2018,9,16,13,0,971.0,85.0,2.2,29.4,863.0,773.58,568.38
2018,9,16,13,15,965.5,84.0,2.3,29.4,841.5,738.09,545.82
2018,9,16,13,30,960.0,83.0,2.4,29.4,820.0,700.28,520.51
2018,9,16,13,45,953.0,82.5,2.5,29.4,792.0,659.88,491.77
2018,9,16,14,0,946.0,82.0,2.6,29.4,764.0,617.63,460.9
2018,9,16,14,15,936.0,80.0,2.7,29.2,728.0,570.75,426.18
2018,9,16,14,30,926.0,78.0,2.8,29.0,692.0,522.71,389.48
2018,9,16,14,45,912.0,77.0,2.9,28.8,650.5,472.88,350.24
2018,9,16,15,0,898.0,76.0,3.0,28.6,609.0,422.68,309.47
2018,9,16,15,15,881.0,73.0,3.0,28.6,562.0,369.56,265.05
2018,9,16,15,30,864.0,70.0,3.0,28.6,515.0,316.87,220.09
2018,9,16,15,45,833.5,69.0,3.15,27.75,463.0,263.32,175.17
2018,9,16,16,0,803.0,68.0,3.3,26.9,411.0,207.89,129.12
2018,9,16,16,15,754.5,65.0,3.35,26.2,354.5,155.0,87.63
2018,9,16,16,30,706.0,62.0,3.4,25.5,298.0,106.93,54.5
2018,9,16,16,45,659.5,56.0,3.45,24.8,246.0,61.34,31.28
2018,9,16,17,0,613.0,50.0,3.5,24.1,194.0,36.74,26.01
2018,9,16,17,15,513.5,43.5,3.35,23.05,143.0,30.68,20.65
2018,9,16,17,30,414.0,37.0,3.2,22.0,92.0,27.78,17.71
2018,9,16,17,45,260.5,25.0,3.1,20.95,54.0,19.42,8.09
2018,9,16,18,0,107.0,13.0,3.0,19.9,16.0,12.78,0.0
2018,9,16,18,15,53.5,6.5,2.95,19.35,8.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,85.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,170.0,15.0,1.6,13.7,20.0,63.22,0.0
2018,9,17,6,15,332.5,24.5,1.75,14.35,58.5,154.52,90.09
2018,9,17,6,30,495.0,34.0,1.9,15.0,97.0,240.99,182.68
2018,9,17,6,45,513.0,43.5,2.0,15.65,136.0,285.96,225.98
2018,9,17,7,0,531.0,53.0,2.1,16.3,175.0,327.99,264.4
2018,9,17,7,15,605.5,60.0,2.1,17.05,233.0,396.86,321.91
2018,9,17,7,30,680.0,67.0,2.1,17.8,291.0,470.8,381.09
2018,9,17,7,45,753.5,64.0,2.1,18.6,351.0,534.85,430.76
2018,9,17,8,0,827.0,61.0,2.1,19.4,411.0,600.79,480.14
2018,9,17,8,15,850.0,63.5,2.05,20.2,461.5,646.35,511.41
2018,9,17,8,30,873.0,66.0,2.0,21.0,512.0,691.1,540.1
2018,9,17,8,45,890.0,68.0,1.95,21.85,558.5,729.76,563.56
2018,9,17,9,0,907.0,70.0,1.9,22.7,605.0,766.66,585.25
2018,9,17,9,15,915.0,74.0,1.85,23.4,645.5,796.78,602.16
2018,9,17,9,30,923.0,78.0,1.8,24.1,686.0,824.21,617.02
2018,9,17,9,45,926.0,83.0,1.75,24.85,720.0,845.82,627.68
2018,9,17,10,0,929.0,88.0,1.7,25.6,754.0,864.28,636.19
2018,9,17,10,15,936.0,88.5,1.8,26.15,781.5,878.02,643.73
2018,9,17,10,30,943.0,89.0,1.9,26.7,809.0,888.61,649.3
2018,9,17,10,45,948.0,90.0,2.0,27.25,829.5,894.8,652.11
2018,9,17,11,0,953.0,91.0,2.1,27.8,850.0,897.65,652.87
2018,9,17,11,15,956.0,90.5,2.25,28.1,862.0,893.91,650.55
2018,9,17,11,30,959.0,90.0,2.4,28.4,874.0,886.83,646.14
2018,9,17,11,45,960.0,90.5,2.55,28.7,878.5,875.79,639.17
2018,9,17,12,0,961.0,91.0,2.7,29.0,883.0,861.48,630.07
2018,9,17,12,15,959.5,91.0,2.85,29.05,878.5,841.51,617.83
2018,9,17,12,30,958.0,91.0,3.0,29.1,874.0,818.5,603.5
2018,9,17,12,45,954.0,91.5,3.15,29.15,861.5,791.21,586.17
2018,9,17,13,0,950.0,92.0,3.3,29.2,849.0,761.24,566.87
2018,9,17,13,15,945.5,91.0,3.4,29.05,828.5,726.96,544.63
2018,9,17,13,30,941.0,90.0,3.5,28.9,808.0,690.35,519.12
2018,9,17,13,45,933.5,88.5,3.65,28.75,779.5,649.31,489.56
2018,9,17,14,0,926.0,87.0,3.8,28.6,751.0,606.52,457.91
2018,9,17,14,15,916.0,85.5,3.85,28.25,715.5,560.87,423.34
2018,9,17,14,30,906.0,84.0,3.9,27.9,680.0,514.09,386.9
2018,9,17,14,45,893.0,82.0,4.0,27.55,639.0,464.65,347.42
2018,9,17,15,0,880.0,80.0,4.1,27.2,598.0,414.81,306.41
2018,9,17,15,15,862.0,77.5,4.1,27.2,551.5,362.65,262.13
2018,9,17,15,30,844.0,75.0,4.1,27.2,505.0,311.06,217.53
2018,9,17,15,45,819.0,71.5,4.2,26.1,454.5,253.64,169.2
2018,9,17,16,0,794.0,68.0,4.3,25.0,404.0,202.06,125.73
2018,9,17,16,15,745.5,66.0,4.3,24.25,348.5,150.74,85.43
2018,9,17,16,30,697.0,64.0,4.3,23.5,293.0,104.29,53.89
2018,9,17,16,45,615.5,60.0,4.3,22.7,235.5,56.7,30.39
2018,9,17,17,0,534.0,56.0,4.3,21.9,178.0,38.78,28.02
2018,9,17,17,15,436.5,47.0,4.2,21.0,129.5,34.04,23.7
2018,9,17,17,30,339.0,38.0,4.1,20.1,81.0,29.04,18.83
2018,9,17,17,45,213.5,25.0,4.0,19.15,47.5,19.72,7.35
2018,9,17,18,0,88.0,12.0,3.9,18.2,14.0,11.8,0.0
2018,9,17,18,15,44.0,6.0,3.8,17.65,7.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,70.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,141.0,15.0,1.9,13.1,18.0,54.62,0.0
2018,9,18,6,15,296.5,25.5,2.0,13.6,55.5,141.95,78.48
2018,9,18,6,30,452.0,36.0,2.1,14.1,93.0,229.7,174.39
2018,9,18,6,45,502.0,44.0,2.15,14.6,135.5,280.55,222.42
2018,9,18,7,0,552.0,52.0,2.2,15.1,178.0,335.27,271.27
2018,9,18,7,15,613.5,60.0,2.15,15.8,233.0,399.34,325.23
2018,9,18,7,30,675.0,68.0,2.1,16.5,288.0,467.35,380.04
2018,9,18,7,45,740.0,68.0,2.1,17.2,347.0,529.31,428.52
2018,9,18,8,0,805.0,68.0,2.1,17.9,406.0,596.69,479.27
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,642.75,511.51
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,684.06,537.78
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,723.3,561.97
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,760.87,584.4
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,792.28,602.64
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,821.33,619.07
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,844.29,631.11
2018,9,18,10,0,941.0,82.0,1.8,24.1,753.0,864.42,641.22
2018,9,18,10,15,947.5,83.0,1.9,24.65,781.0,878.35,648.9
2018,9,18,10,30,954.0,84.0,2.0,25.2,809.0,889.07,654.58
2018,9,18,10,45,958.5,84.5,2.1,25.8,829.0,894.29,656.62
2018,9,18,11,0,963.0,85.0,2.2,26.4,849.0,896.15,656.58
2018,9,18,11,15,964.5,86.0,2.3,26.8,861.0,892.63,653.66
2018,9,18,11,30,966.0,87.0,2.4,27.2,873.0,885.73,648.64
