Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,11,45,966.5,87.0,2.5,27.55,876.5,873.64,640.44
2018,9,18,12,0,967.0,87.0,2.6,27.9,880.0,858.29,630.15
2018,9,18,12,15,964.0,88.0,2.7,28.1,875.5,837.99,617.0
2018,9,18,12,30,961.0,89.0,2.8,28.3,871.0,814.69,601.83
2018,9,18,12,45,956.0,89.5,2.9,28.5,857.5,786.56,583.36
2018,9,18,13,0,951.0,90.0,3.0,28.7,844.0,755.79,563.0
2018,9,18,13,15,944.5,90.0,3.1,28.7,823.0,721.05,540.19
2018,9,18,13,30,938.0,90.0,3.2,28.7,802.0,684.11,513.94
2018,9,18,13,45,929.5,89.0,3.3,28.7,773.0,643.01,483.93
2018,9,18,14,0,921.0,88.0,3.4,28.7,744.0,600.24,451.95
2018,9,18,14,15,910.0,87.0,3.45,28.45,708.5,554.72,417.38
2018,9,18,14,30,899.0,86.0,3.5,28.2,673.0,508.16,381.02
2018,9,18,14,45,884.5,84.0,3.6,28.0,631.5,458.38,341.21
2018,9,18,15,0,870.0,82.0,3.7,27.8,590.0,408.35,300.05
2018,9,18,15,15,851.5,79.0,3.7,27.8,543.5,356.1,255.88
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,300.51,208.48
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,248.14,164.23
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,197.85,122.15
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,147.02,82.42
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,100.04,50.9
2018,9,18,16,45,643.5,58.0,3.95,23.55,237.0,52.33,28.16
2018,9,18,17,0,586.0,53.0,4.0,22.8,184.0,36.57,25.98
2018,9,18,17,15,485.5,45.0,3.95,21.75,134.0,32.59,22.33
2018,9,18,17,30,385.0,37.0,3.9,20.7,84.0,28.46,18.16
2018,9,18,17,45,224.0,23.5,3.85,19.7,47.5,18.56,5.14
2018,9,18,18,0,63.0,10.0,3.8,18.7,11.0,9.83,0.0
2018,9,18,18,15,31.5,5.0,3.7,18.1,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,38.44,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,119.86,61.4
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,202.83,153.62
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,206.1,163.32
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,203.95,165.45
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,144.26,117.14
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,69.06,52.73
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,98.53,77.14
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,128.06,100.98
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,134.4,105.45
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,140.89,110.0
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,192.65,151.09
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,252.23,197.13
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,403.9,316.41
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,561.65,433.84
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,707.36,540.59
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,845.03,633.18
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,865.02,643.08
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,886.56,655.06
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,892.38,656.94
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,894.91,656.83
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,892.03,653.57
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,885.83,648.26
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,874.2,639.9
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,859.36,629.49
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,839.34,616.15
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,816.33,600.85
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,788.52,582.39
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,758.05,562.08
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,723.61,538.46
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,686.92,511.92
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,646.37,482.18
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,604.13,450.55
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,557.71,415.37
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,510.34,378.52
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,457.09,336.33
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,406.77,295.16
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,354.31,251.36
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,302.79,207.65
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,248.95,163.07
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,194.78,119.1
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,144.37,80.72
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,97.92,50.58
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,54.76,32.42
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,43.03,30.99
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,38.06,26.53
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,32.89,21.38
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,20.52,3.88
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,10.81,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,33.2,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,113.95,51.69
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,197.45,145.01
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,267.49,205.14
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,346.01,269.59
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,406.88,319.21
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,471.32,369.74
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,521.22,407.5
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,569.05,442.53
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,620.41,478.5
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,671.98,512.99
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,711.63,537.67
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,749.69,560.92
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,777.62,576.53
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,807.48,593.32
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,830.45,605.35
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,850.7,615.58
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,865.55,622.46
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,877.24,627.4
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,882.48,628.16
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,884.44,627.01
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,881.44,623.49
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,875.12,618.06
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,862.98,609.52
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,847.65,599.12
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,828.02,587.07
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,805.4,573.12
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,776.98,555.41
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,745.9,535.89
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,711.6,513.76
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,675.08,488.67
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,634.39,460.24
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,592.0,429.87
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,546.11,396.17
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,499.19,360.74
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,449.33,322.17
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,399.24,282.34
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,343.62,237.42
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,292.46,195.02
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,239.98,152.17
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,189.6,111.71
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,139.1,74.91
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,90.25,44.62
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,46.96,27.88
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,38.04,26.4
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,33.71,22.52
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,29.24,17.94
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,18.74,0.0
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,8.85,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,15.15,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,93.63,36.53
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,177.28,129.81
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,248.83,191.45
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,329.88,258.71
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,390.37,308.31
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,454.58,358.82
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,507.98,399.07
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,560.08,436.85
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,613.2,473.95
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,666.9,509.65
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,705.81,532.56
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,739.02,551.09
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,769.5,567.85
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,797.69,582.79
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,820.73,594.65
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,840.94,604.64
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,854.96,611.38
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,865.88,616.27
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,871.45,617.88
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,873.75,617.59
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,870.3,614.75
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,863.56,609.99
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,851.95,602.28
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,837.16,592.67
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,816.68,580.1
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,793.32,565.7
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,765.4,548.3
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,734.99,529.2
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,700.21,506.26
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,663.27,480.88
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,622.89,452.35
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,580.89,421.99
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,535.51,388.87
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,489.17,354.01
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,436.68,313.65
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,387.15,274.18
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,335.87,232.24
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,285.6,190.47
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,233.74,148.36
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,184.14,108.79
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,130.4,70.04
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,85.9,43.7
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,44.58,32.0
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,39.19,27.4
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,33.19,22.07
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,26.1,15.24
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,16.1,0.0
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,6.88,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,16.28,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,65.58,19.61
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,114.88,82.35
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,127.31,96.49
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,130.41,101.18
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,118.37,92.02
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,94.92,72.29
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,151.45,117.87
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,206.09,160.52
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,362.83,282.3
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,528.16,402.32
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,634.84,475.74
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,742.17,545.08
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,773.66,562.56
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,798.86,576.65
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,822.47,589.69
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,843.29,600.9
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,857.13,608.67
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,867.88,614.61
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,873.81,618.17
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,876.47,619.74
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,873.27,617.28
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,866.78,612.9
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,855.31,605.96
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,840.64,597.04
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,820.59,584.76
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,797.51,570.55
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,769.95,553.73
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,739.63,534.95
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,705.03,512.48
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,668.17,487.35
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,625.52,457.38
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,581.57,425.64
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,537.16,393.06
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,491.23,358.22
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,441.24,319.16
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,391.03,278.73
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,334.89,232.53
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,283.24,189.03
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,230.05,145.93
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,180.67,106.96
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,125.84,69.68
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,86.7,49.2
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,46.2,33.59
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,36.93,25.65
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,33.01,22.02
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,29.06,17.41
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,17.08,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,6.88,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,28.62,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,70.53,16.01
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,108.36,78.4
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,125.84,96.73
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,149.64,118.12
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,152.69,121.25
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,150.91,119.34
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,189.2,150.1
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,228.85,181.1
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,407.36,322.35
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,585.39,454.36
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,659.22,504.27
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,735.12,552.55
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,765.83,569.97
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,794.16,586.05
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,816.21,597.83
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,835.4,607.74
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,850.14,615.84
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,861.78,622.03
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,865.42,622.67
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,865.78,621.39
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,864.36,620.31
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,859.63,617.18
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,839.76,604.2
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,817.16,589.55
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,801.72,580.2
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,782.99,568.61
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,758.69,553.28
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,731.21,535.76
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,688.42,506.35
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,645.05,475.73
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,612.45,452.5
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,576.04,425.65
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,530.1,391.15
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,483.13,354.81
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,428.24,311.81
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,371.78,266.71
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,320.67,223.9
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,270.13,181.0
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,221.33,140.07
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,173.08,100.62
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,123.68,64.85
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,78.61,39.17
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,36.06,25.14
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,32.93,22.37
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,28.73,18.47
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,24.38,13.42
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,15.1,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,5.9,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,34.0,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,98.69,14.19
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,168.28,122.08
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,227.38,175.7
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,293.18,232.06
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,337.84,269.94
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,383.77,307.17
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,444.01,353.96
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,506.83,400.94
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,519.98,407.86
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,524.12,407.94
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,547.36,421.98
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,567.46,433.18
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,600.0,454.5
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,631.46,474.59
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,682.41,509.32
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,731.17,541.8
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,756.57,557.3
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,779.88,571.02
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,779.42,568.73
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,776.22,564.63
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,767.38,556.86
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,756.11,547.61
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,763.24,552.08
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,766.87,554.01
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,775.76,559.93
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,778.84,561.54
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,751.47,543.19
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,721.47,523.37
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,686.9,499.19
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,650.16,473.12
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,609.99,444.35
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,568.2,413.74
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,521.27,379.02
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,473.84,342.94
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,417.36,299.48
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,365.83,258.62
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,318.16,218.99
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,269.62,177.98
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,218.25,136.2
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,169.05,97.36
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,117.23,61.5
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,75.24,39.39
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,42.18,30.16
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,38.52,26.93
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,32.79,21.71
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,25.72,13.92
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,18.18,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,20.45,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,71.8,0.0
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,126.08,89.5
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,178.74,136.39
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,235.98,184.78
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,188.43,148.81
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,124.39,96.65
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,246.55,195.63
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,375.1,294.64
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,476.22,369.08
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,590.59,449.57
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,658.7,493.92
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,728.37,535.76
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,759.77,551.97
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,788.89,566.8
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,811.43,577.18
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,831.14,585.73
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,844.93,592.17
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,855.58,596.8
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,860.96,597.41
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,863.03,596.16
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,859.22,592.92
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,852.08,587.87
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,839.55,579.58
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,823.82,569.49
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,803.06,557.63
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,779.33,543.94
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,751.35,526.66
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,720.74,507.7
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,685.27,485.58
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,647.6,461.25
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,606.96,434.1
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,564.66,404.78
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,518.99,372.08
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,472.34,337.42
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,422.45,299.24
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,372.42,259.64
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,315.84,214.03
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,264.23,171.53
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,213.35,130.34
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,164.35,91.98
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,114.98,58.47
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,67.81,33.53
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,38.67,26.99
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,37.04,25.47
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,30.27,19.38
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,22.51,10.77
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,16.71,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,13.09,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,48.4,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,85.26,58.55
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,67.54,48.83
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,49.35,35.18
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,63.55,47.1
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,76.8,57.67
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,137.42,106.62
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,196.84,153.05
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,339.03,263.9
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,487.96,373.31
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,598.32,450.81
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,710.51,525.13
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,745.76,544.78
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,775.41,561.35
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,797.11,572.14
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,815.98,581.12
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,830.15,587.44
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,841.27,591.93
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,844.77,591.76
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,845.02,589.76
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,831.86,579.89
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,818.07,569.92
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,806.61,562.07
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,792.19,552.46
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,771.3,538.09
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,747.81,522.23
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,725.24,507.57
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,700.0,490.5
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,660.78,463.36
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,620.99,435.59
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,573.31,402.21
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,524.37,367.6
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,474.73,333.47
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,426.41,299.19
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,377.08,263.53
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,330.52,228.86
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,281.16,191.75
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,237.34,159.04
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,195.0,125.93
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,150.05,90.76
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,110.69,63.68
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,74.01,43.78
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,49.13,35.56
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,41.56,29.06
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,32.34,20.88
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,22.64,9.96
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,15.24,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,20.67,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,69.79,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,123.31,85.35
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,102.72,76.52
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,63.67,46.88
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,63.1,46.86
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,62.05,45.82
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,87.15,66.32
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,112.44,86.6
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,147.39,114.13
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,182.57,141.18
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,315.41,246.69
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,459.23,354.56
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,584.99,445.22
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,713.37,532.69
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,738.21,545.44
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,760.79,557.68
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,743.34,544.19
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,721.39,526.75
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,726.36,529.35
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,728.95,530.1
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,745.11,540.67
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,758.37,549.11
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,739.4,535.59
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,718.58,521.11
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,731.28,531.63
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,737.89,536.92
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,713.33,520.96
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,686.4,502.74
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,623.86,457.7
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,567.32,416.51
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,523.4,385.03
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,480.96,353.94
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,444.74,327.11
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,406.67,297.99
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,365.21,265.47
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,323.0,231.5
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,276.99,194.58
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,233.14,159.28
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,189.41,125.56
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,150.19,96.56
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,111.29,70.98
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,84.51,57.69
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,62.51,47.51
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,49.66,36.34
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,36.33,24.43
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,22.52,8.88
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,14.74,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.98,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,4.33,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,7.71,0.33
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,13.86,5.82
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,21.82,12.77
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,21.38,12.54
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,21.22,12.35
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,35.24,24.13
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,49.27,35.75
2018,9,28,8,15,0.0,51.5,1.0,19.45,51.5,49.76,35.91
2018,9,28,8,30,0.0,52.0,1.0,20.2,52.0,50.25,36.08
2018,9,28,8,45,1.0,88.5,1.0,20.95,89.0,86.35,65.3
2018,9,28,9,0,2.0,125.0,1.0,21.7,126.0,123.54,94.66
2018,9,28,9,15,3.0,144.5,1.1,22.45,146.0,143.71,110.02
2018,9,28,9,30,4.0,164.0,1.2,23.2,166.0,163.86,125.19
2018,9,28,9,45,12.0,195.5,1.3,24.0,203.5,201.51,153.85
2018,9,28,10,0,20.0,227.0,1.4,24.8,241.0,239.25,181.99
2018,9,28,10,15,40.5,270.0,1.5,25.5,299.0,304.4,230.52
2018,9,28,10,30,61.0,313.0,1.6,26.2,357.0,363.94,273.68
2018,9,28,10,45,85.0,334.0,1.7,26.9,397.0,402.95,301.43
2018,9,28,11,0,109.0,355.0,1.8,27.6,437.0,441.32,328.42
2018,9,28,11,15,326.0,298.0,1.95,28.1,549.5,561.06,418.6
2018,9,28,11,30,543.0,241.0,2.1,28.6,662.0,671.75,499.01
2018,9,28,11,45,730.5,169.0,2.25,29.1,737.5,735.88,545.64
